Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-15T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-15T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-15T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-15T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
750778,Church Road Tupsley - Hereford,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
750778,Church Road Tupsley - Hereford,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
750778,Church Road Tupsley - Hereford,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
750778,Church Road Tupsley - Hereford,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
750778,Church Road Tupsley - Hereford,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
750778,Church Road Tupsley - Hereford,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
750778,Church Road Tupsley - Hereford,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
750778,Church Road Tupsley - Hereford,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.67
750778,Church Road Tupsley - Hereford,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.3
750778,Church Road Tupsley - Hereford,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.26
750778,Church Road Tupsley - Hereford,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
750778,Church Road Tupsley - Hereford,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
750778,Church Road Tupsley - Hereford,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
750778,Church Road Tupsley - Hereford,2023-06-15T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-15T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-15T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-15T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
750778,Church Road Tupsley - Hereford,2023-06-15T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.95
750778,Church Road Tupsley - Hereford,2023-06-15T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.68
750778,Church Road Tupsley - Hereford,2023-06-15T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-06-15T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-15T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.1
750778,Church Road Tupsley - Hereford,2023-06-15T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-15T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-15T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-15T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-15T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.03
750778,Church Road Tupsley - Hereford,2023-06-15T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.02
750778,Church Road Tupsley - Hereford,2023-06-15T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-15T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-15T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-15T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-15T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-15T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-15T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
750778,Church Road Tupsley - Hereford,2023-06-15T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-15T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.36
750778,Church Road Tupsley - Hereford,2023-06-15T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.21
750778,Church Road Tupsley - Hereford,2023-06-15T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.71
750778,Church Road Tupsley - Hereford,2023-06-15T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-15T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-06-15T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-15T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-15T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-15T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-15T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
750778,Church Road Tupsley - Hereford,2023-06-15T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.09
750778,Church Road Tupsley - Hereford,2023-06-15T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.49
750778,Church Road Tupsley - Hereford,2023-06-15T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-06-15T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
750778,Church Road Tupsley - Hereford,2023-06-15T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-06-15T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-15T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-15T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-15T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-15T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
750778,Church Road Tupsley - Hereford,2023-06-15T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-15T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-06-15T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-06-15T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-15T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-15T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-15T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
750778,Church Road Tupsley - Hereford,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
750778,Church Road Tupsley - Hereford,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
750778,Church Road Tupsley - Hereford,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
750778,Church Road Tupsley - Hereford,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
750778,Church Road Tupsley - Hereford,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
750778,Church Road Tupsley - Hereford,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
750778,Church Road Tupsley - Hereford,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
750778,Church Road Tupsley - Hereford,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,2.5
750778,Church Road Tupsley - Hereford,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.67
750778,Church Road Tupsley - Hereford,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.74
750778,Church Road Tupsley - Hereford,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
750778,Church Road Tupsley - Hereford,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
750778,Church Road Tupsley - Hereford,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
750778,Church Road Tupsley - Hereford,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
750778,Church Road Tupsley - Hereford,2023-06-15T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-15T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-15T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-15T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.03
750778,Church Road Tupsley - Hereford,2023-06-15T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.64
750778,Church Road Tupsley - Hereford,2023-06-15T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.83
750778,Church Road Tupsley - Hereford,2023-06-15T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-15T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.7
750778,Church Road Tupsley - Hereford,2023-06-15T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-15T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-15T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-15T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-15T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-15T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.63
750778,Church Road Tupsley - Hereford,2023-06-15T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.03
750778,Church Road Tupsley - Hereford,2023-06-15T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-06-15T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-15T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-15T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-15T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-15T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-15T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
750778,Church Road Tupsley - Hereford,2023-06-15T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-15T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.64
750778,Church Road Tupsley - Hereford,2023-06-15T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.25
750778,Church Road Tupsley - Hereford,2023-06-15T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-06-15T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-15T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-15T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-15T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-15T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-15T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-15T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
750778,Church Road Tupsley - Hereford,2023-06-15T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.12
750778,Church Road Tupsley - Hereford,2023-06-15T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.78
750778,Church Road Tupsley - Hereford,2023-06-15T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-15T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-06-15T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-06-15T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-15T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-15T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-15T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-15T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-06-15T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-15T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-15T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.55
750778,Church Road Tupsley - Hereford,2023-06-15T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.4
750778,Church Road Tupsley - Hereford,2023-06-15T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-15T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-15T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
750778,Church Road Tupsley - Hereford,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.21
750778,Church Road Tupsley - Hereford,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
750778,Church Road Tupsley - Hereford,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.83
750778,Church Road Tupsley - Hereford,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
750778,Church Road Tupsley - Hereford,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
750778,Church Road Tupsley - Hereford,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
750778,Church Road Tupsley - Hereford,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
750778,Church Road Tupsley - Hereford,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
750778,Church Road Tupsley - Hereford,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.11
750778,Church Road Tupsley - Hereford,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.55
750778,Church Road Tupsley - Hereford,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.04
750778,Church Road Tupsley - Hereford,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
750778,Church Road Tupsley - Hereford,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
750778,Church Road Tupsley - Hereford,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
750778,Church Road Tupsley - Hereford,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
750778,Church Road Tupsley - Hereford,2023-06-15T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-06-15T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-15T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-15T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.01
750778,Church Road Tupsley - Hereford,2023-06-15T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-06-15T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.2
750778,Church Road Tupsley - Hereford,2023-06-15T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-15T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.8
750778,Church Road Tupsley - Hereford,2023-06-15T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-15T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-15T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-15T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-15T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-15T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.82
750778,Church Road Tupsley - Hereford,2023-06-15T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.06
750778,Church Road Tupsley - Hereford,2023-06-15T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-06-15T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-15T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-15T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-15T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-15T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-15T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
750778,Church Road Tupsley - Hereford,2023-06-15T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-15T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.85
750778,Church Road Tupsley - Hereford,2023-06-15T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.99
750778,Church Road Tupsley - Hereford,2023-06-15T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-06-15T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-15T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-15T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-15T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-15T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-15T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-06-15T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
750778,Church Road Tupsley - Hereford,2023-06-15T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.03
750778,Church Road Tupsley - Hereford,2023-06-15T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.75
750778,Church Road Tupsley - Hereford,2023-06-15T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-06-15T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
750778,Church Road Tupsley - Hereford,2023-06-15T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-15T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-15T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-15T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-15T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-15T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-15T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.54
750778,Church Road Tupsley - Hereford,2023-06-15T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
750778,Church Road Tupsley - Hereford,2023-06-15T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
750778,Church Road Tupsley - Hereford,2023-06-15T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-15T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-06-15T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-15T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
750778,Church Road Tupsley - Hereford,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.92
750778,Church Road Tupsley - Hereford,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
750778,Church Road Tupsley - Hereford,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.66
750778,Church Road Tupsley - Hereford,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
750778,Church Road Tupsley - Hereford,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
750778,Church Road Tupsley - Hereford,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
750778,Church Road Tupsley - Hereford,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
750778,Church Road Tupsley - Hereford,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
750778,Church Road Tupsley - Hereford,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.18
750778,Church Road Tupsley - Hereford,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.82
750778,Church Road Tupsley - Hereford,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.35
750778,Church Road Tupsley - Hereford,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
750778,Church Road Tupsley - Hereford,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
750778,Church Road Tupsley - Hereford,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
750778,Church Road Tupsley - Hereford,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
750778,Church Road Tupsley - Hereford,2023-06-15T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-15T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-15T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
750778,Church Road Tupsley - Hereford,2023-06-15T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.46
750778,Church Road Tupsley - Hereford,2023-06-15T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-06-15T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.28
750778,Church Road Tupsley - Hereford,2023-06-15T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-15T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.2
750778,Church Road Tupsley - Hereford,2023-06-15T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-15T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-15T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-15T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-15T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-15T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
750778,Church Road Tupsley - Hereford,2023-06-15T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.08
750778,Church Road Tupsley - Hereford,2023-06-15T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
750778,Church Road Tupsley - Hereford,2023-06-15T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-15T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-15T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-15T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-06-15T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-15T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-15T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-15T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.89
750778,Church Road Tupsley - Hereford,2023-06-15T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.9
750778,Church Road Tupsley - Hereford,2023-06-15T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-06-15T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-15T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-15T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-15T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-15T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-15T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-15T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
750778,Church Road Tupsley - Hereford,2023-06-15T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.85
750778,Church Road Tupsley - Hereford,2023-06-15T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
750778,Church Road Tupsley - Hereford,2023-06-15T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-06-15T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
750778,Church Road Tupsley - Hereford,2023-06-15T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-06-15T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-15T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-15T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-15T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-15T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-15T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-15T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
750778,Church Road Tupsley - Hereford,2023-06-15T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-15T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-15T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-15T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-15T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
750778,Church Road Tupsley - Hereford,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.48
750778,Church Road Tupsley - Hereford,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
750778,Church Road Tupsley - Hereford,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.16
750778,Church Road Tupsley - Hereford,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
750778,Church Road Tupsley - Hereford,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
750778,Church Road Tupsley - Hereford,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
750778,Church Road Tupsley - Hereford,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
750778,Church Road Tupsley - Hereford,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
750778,Church Road Tupsley - Hereford,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.66
750778,Church Road Tupsley - Hereford,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.43
750778,Church Road Tupsley - Hereford,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.92
750778,Church Road Tupsley - Hereford,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
750778,Church Road Tupsley - Hereford,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
750778,Church Road Tupsley - Hereford,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
750778,Church Road Tupsley - Hereford,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
750778,Church Road Tupsley - Hereford,2023-06-15T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-15T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-15T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
750778,Church Road Tupsley - Hereford,2023-06-15T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.53
750778,Church Road Tupsley - Hereford,2023-06-15T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.67
750778,Church Road Tupsley - Hereford,2023-06-15T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.75
750778,Church Road Tupsley - Hereford,2023-06-15T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-15T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.6
750778,Church Road Tupsley - Hereford,2023-06-15T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-15T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.5
750778,Church Road Tupsley - Hereford,2023-06-15T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-15T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-15T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-15T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.45
750778,Church Road Tupsley - Hereford,2023-06-15T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.08
750778,Church Road Tupsley - Hereford,2023-06-15T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.1
750778,Church Road Tupsley - Hereford,2023-06-15T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-15T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-15T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-15T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-15T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-15T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
750778,Church Road Tupsley - Hereford,2023-06-15T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-15T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-15T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-06-15T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.67
750778,Church Road Tupsley - Hereford,2023-06-15T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-15T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-15T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-15T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-15T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-15T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-15T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
750778,Church Road Tupsley - Hereford,2023-06-15T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.42
750778,Church Road Tupsley - Hereford,2023-06-15T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-06-15T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.34
750778,Church Road Tupsley - Hereford,2023-06-15T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
750778,Church Road Tupsley - Hereford,2023-06-15T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-15T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-15T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-15T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-15T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-15T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-15T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-15T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
750778,Church Road Tupsley - Hereford,2023-06-15T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-15T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-15T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-15T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-15T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
750778,Church Road Tupsley - Hereford,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
750778,Church Road Tupsley - Hereford,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
750778,Church Road Tupsley - Hereford,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
750778,Church Road Tupsley - Hereford,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
750778,Church Road Tupsley - Hereford,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
750778,Church Road Tupsley - Hereford,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
750778,Church Road Tupsley - Hereford,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
750778,Church Road Tupsley - Hereford,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
750778,Church Road Tupsley - Hereford,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.21
750778,Church Road Tupsley - Hereford,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.89
750778,Church Road Tupsley - Hereford,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.37
750778,Church Road Tupsley - Hereford,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
750778,Church Road Tupsley - Hereford,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
750778,Church Road Tupsley - Hereford,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
750778,Church Road Tupsley - Hereford,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
750778,Church Road Tupsley - Hereford,2023-06-15T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-15T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-15T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
750778,Church Road Tupsley - Hereford,2023-06-15T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.41
750778,Church Road Tupsley - Hereford,2023-06-15T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.11
750778,Church Road Tupsley - Hereford,2023-06-15T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.19
750778,Church Road Tupsley - Hereford,2023-06-15T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-15T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-06-15T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-15T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-15T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-15T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-15T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-15T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.96
750778,Church Road Tupsley - Hereford,2023-06-15T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.15
750778,Church Road Tupsley - Hereford,2023-06-15T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.62
750778,Church Road Tupsley - Hereford,2023-06-15T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-15T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-15T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-15T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-15T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-15T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-15T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-15T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.95
750778,Church Road Tupsley - Hereford,2023-06-15T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-06-15T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-06-15T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-15T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-15T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-15T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-15T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-15T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-15T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
750778,Church Road Tupsley - Hereford,2023-06-15T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.66
750778,Church Road Tupsley - Hereford,2023-06-15T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
750778,Church Road Tupsley - Hereford,2023-06-15T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
750778,Church Road Tupsley - Hereford,2023-06-15T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
750778,Church Road Tupsley - Hereford,2023-06-15T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
750778,Church Road Tupsley - Hereford,2023-06-15T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-15T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
750778,Church Road Tupsley - Hereford,2023-06-15T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-15T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-15T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-15T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-15T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
750778,Church Road Tupsley - Hereford,2023-06-15T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-15T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-15T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-15T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-15T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
750778,Church Road Tupsley - Hereford,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
750778,Church Road Tupsley - Hereford,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
750778,Church Road Tupsley - Hereford,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
750778,Church Road Tupsley - Hereford,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
750778,Church Road Tupsley - Hereford,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
750778,Church Road Tupsley - Hereford,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
750778,Church Road Tupsley - Hereford,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
750778,Church Road Tupsley - Hereford,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
750778,Church Road Tupsley - Hereford,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,1.99
750778,Church Road Tupsley - Hereford,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.73
750778,Church Road Tupsley - Hereford,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.8
750778,Church Road Tupsley - Hereford,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
750778,Church Road Tupsley - Hereford,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
750778,Church Road Tupsley - Hereford,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
750778,Church Road Tupsley - Hereford,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
750778,Church Road Tupsley - Hereford,2023-06-15T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-15T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-15T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-15T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.78
750778,Church Road Tupsley - Hereford,2023-06-15T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.56
750778,Church Road Tupsley - Hereford,2023-06-15T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.16
750778,Church Road Tupsley - Hereford,2023-06-15T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-15T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-15T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-15T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-15T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-15T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-15T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-15T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.18
750778,Church Road Tupsley - Hereford,2023-06-15T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-06-15T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.36
750778,Church Road Tupsley - Hereford,2023-06-15T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-15T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-15T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-15T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-15T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-15T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
750778,Church Road Tupsley - Hereford,2023-06-15T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-15T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.04
750778,Church Road Tupsley - Hereford,2023-06-15T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.21
750778,Church Road Tupsley - Hereford,2023-06-15T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.86
750778,Church Road Tupsley - Hereford,2023-06-15T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
750778,Church Road Tupsley - Hereford,2023-06-15T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
750778,Church Road Tupsley - Hereford,2023-06-15T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-15T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-15T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-15T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-15T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
750778,Church Road Tupsley - Hereford,2023-06-15T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.2
750778,Church Road Tupsley - Hereford,2023-06-15T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-06-15T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
750778,Church Road Tupsley - Hereford,2023-06-15T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
750778,Church Road Tupsley - Hereford,2023-06-15T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-15T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-15T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
750778,Church Road Tupsley - Hereford,2023-06-15T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-15T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-15T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-15T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
