Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-15T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
750778,Church Road Tupsley - Hereford,2023-06-15T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-15T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-15T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-15T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-15T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
750778,Church Road Tupsley - Hereford,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.47
750778,Church Road Tupsley - Hereford,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
750778,Church Road Tupsley - Hereford,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.18
750778,Church Road Tupsley - Hereford,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
750778,Church Road Tupsley - Hereford,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
750778,Church Road Tupsley - Hereford,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
750778,Church Road Tupsley - Hereford,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
750778,Church Road Tupsley - Hereford,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
750778,Church Road Tupsley - Hereford,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.71
750778,Church Road Tupsley - Hereford,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.37
750778,Church Road Tupsley - Hereford,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.72
750778,Church Road Tupsley - Hereford,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
750778,Church Road Tupsley - Hereford,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
750778,Church Road Tupsley - Hereford,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
750778,Church Road Tupsley - Hereford,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
750778,Church Road Tupsley - Hereford,2023-06-15T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-15T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-15T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-15T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.57
750778,Church Road Tupsley - Hereford,2023-06-15T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.01
750778,Church Road Tupsley - Hereford,2023-06-15T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.72
750778,Church Road Tupsley - Hereford,2023-06-15T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-15T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-15T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-15T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-15T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-15T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-15T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-15T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.82
750778,Church Road Tupsley - Hereford,2023-06-15T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-15T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.1
750778,Church Road Tupsley - Hereford,2023-06-15T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-15T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-15T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-15T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-15T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-15T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-15T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-15T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.79
750778,Church Road Tupsley - Hereford,2023-06-15T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-06-15T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.98
750778,Church Road Tupsley - Hereford,2023-06-15T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-15T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-15T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-15T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-15T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-15T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-15T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
750778,Church Road Tupsley - Hereford,2023-06-15T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.87
750778,Church Road Tupsley - Hereford,2023-06-15T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
750778,Church Road Tupsley - Hereford,2023-06-15T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
750778,Church Road Tupsley - Hereford,2023-06-15T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
750778,Church Road Tupsley - Hereford,2023-06-15T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
750778,Church Road Tupsley - Hereford,2023-06-15T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-15T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
750778,Church Road Tupsley - Hereford,2023-06-15T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-15T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-15T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-15T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-15T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
750778,Church Road Tupsley - Hereford,2023-06-15T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-15T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-15T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-15T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-15T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
750778,Church Road Tupsley - Hereford,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
750778,Church Road Tupsley - Hereford,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
750778,Church Road Tupsley - Hereford,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
750778,Church Road Tupsley - Hereford,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
750778,Church Road Tupsley - Hereford,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
750778,Church Road Tupsley - Hereford,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
750778,Church Road Tupsley - Hereford,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
750778,Church Road Tupsley - Hereford,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.46
750778,Church Road Tupsley - Hereford,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.24
750778,Church Road Tupsley - Hereford,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.1
750778,Church Road Tupsley - Hereford,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
750778,Church Road Tupsley - Hereford,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
750778,Church Road Tupsley - Hereford,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
750778,Church Road Tupsley - Hereford,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
750778,Church Road Tupsley - Hereford,2023-06-15T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-15T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-15T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-15T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.62
750778,Church Road Tupsley - Hereford,2023-06-15T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.76
750778,Church Road Tupsley - Hereford,2023-06-15T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.78
750778,Church Road Tupsley - Hereford,2023-06-15T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-15T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-15T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-15T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-15T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-15T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-15T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-15T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.92
750778,Church Road Tupsley - Hereford,2023-06-15T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-15T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-06-15T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-15T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-15T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-15T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-15T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-15T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-15T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-15T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.98
750778,Church Road Tupsley - Hereford,2023-06-15T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.58
750778,Church Road Tupsley - Hereford,2023-06-15T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.97
750778,Church Road Tupsley - Hereford,2023-06-15T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-15T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-15T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-15T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-15T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-15T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-15T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
750778,Church Road Tupsley - Hereford,2023-06-15T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.57
750778,Church Road Tupsley - Hereford,2023-06-15T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
750778,Church Road Tupsley - Hereford,2023-06-15T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
750778,Church Road Tupsley - Hereford,2023-06-15T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
750778,Church Road Tupsley - Hereford,2023-06-15T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
750778,Church Road Tupsley - Hereford,2023-06-15T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-06-15T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
750778,Church Road Tupsley - Hereford,2023-06-15T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-15T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-15T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-15T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-15T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
750778,Church Road Tupsley - Hereford,2023-06-15T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-15T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-15T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-15T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-15T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
750778,Church Road Tupsley - Hereford,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
750778,Church Road Tupsley - Hereford,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
750778,Church Road Tupsley - Hereford,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
750778,Church Road Tupsley - Hereford,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
750778,Church Road Tupsley - Hereford,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
750778,Church Road Tupsley - Hereford,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
750778,Church Road Tupsley - Hereford,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
750778,Church Road Tupsley - Hereford,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.66
750778,Church Road Tupsley - Hereford,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.61
750778,Church Road Tupsley - Hereford,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.52
750778,Church Road Tupsley - Hereford,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
750778,Church Road Tupsley - Hereford,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
750778,Church Road Tupsley - Hereford,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
750778,Church Road Tupsley - Hereford,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
750778,Church Road Tupsley - Hereford,2023-06-15T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-15T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-15T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-15T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.45
750778,Church Road Tupsley - Hereford,2023-06-15T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.79
750778,Church Road Tupsley - Hereford,2023-06-15T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.25
750778,Church Road Tupsley - Hereford,2023-06-15T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-15T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.3
750778,Church Road Tupsley - Hereford,2023-06-15T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-15T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-15T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-15T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-15T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-15T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.67
750778,Church Road Tupsley - Hereford,2023-06-15T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-06-15T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.28
750778,Church Road Tupsley - Hereford,2023-06-15T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
750778,Church Road Tupsley - Hereford,2023-06-15T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-15T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-15T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
750778,Church Road Tupsley - Hereford,2023-06-15T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-15T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-15T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-15T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.85
750778,Church Road Tupsley - Hereford,2023-06-15T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.26
750778,Church Road Tupsley - Hereford,2023-06-15T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-06-15T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-15T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-15T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-15T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-15T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-15T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-15T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
750778,Church Road Tupsley - Hereford,2023-06-15T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.06
750778,Church Road Tupsley - Hereford,2023-06-15T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
750778,Church Road Tupsley - Hereford,2023-06-15T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
750778,Church Road Tupsley - Hereford,2023-06-15T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
750778,Church Road Tupsley - Hereford,2023-06-15T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
750778,Church Road Tupsley - Hereford,2023-06-15T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
750778,Church Road Tupsley - Hereford,2023-06-15T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
750778,Church Road Tupsley - Hereford,2023-06-15T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-15T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-15T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-15T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-15T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
750778,Church Road Tupsley - Hereford,2023-06-15T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-15T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-15T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-15T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-15T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
750778,Church Road Tupsley - Hereford,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
750778,Church Road Tupsley - Hereford,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
750778,Church Road Tupsley - Hereford,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
750778,Church Road Tupsley - Hereford,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
750778,Church Road Tupsley - Hereford,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
750778,Church Road Tupsley - Hereford,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
750778,Church Road Tupsley - Hereford,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
750778,Church Road Tupsley - Hereford,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.18
750778,Church Road Tupsley - Hereford,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.22
750778,Church Road Tupsley - Hereford,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.42
750778,Church Road Tupsley - Hereford,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
750778,Church Road Tupsley - Hereford,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
750778,Church Road Tupsley - Hereford,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
750778,Church Road Tupsley - Hereford,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
750778,Church Road Tupsley - Hereford,2023-06-15T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-15T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-15T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-15T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.35
750778,Church Road Tupsley - Hereford,2023-06-15T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.71
750778,Church Road Tupsley - Hereford,2023-06-15T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.56
750778,Church Road Tupsley - Hereford,2023-06-15T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-15T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-06-15T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-15T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-15T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-15T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-15T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-15T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.33
750778,Church Road Tupsley - Hereford,2023-06-15T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-06-15T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.3
750778,Church Road Tupsley - Hereford,2023-06-15T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
750778,Church Road Tupsley - Hereford,2023-06-15T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-15T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-15T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-15T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-15T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-15T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-15T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-06-15T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-06-15T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.61
750778,Church Road Tupsley - Hereford,2023-06-15T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-15T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-15T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.5
750778,Church Road Tupsley - Hereford,2023-06-15T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-15T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-15T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-15T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-15T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.54
750778,Church Road Tupsley - Hereford,2023-06-15T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
750778,Church Road Tupsley - Hereford,2023-06-15T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
750778,Church Road Tupsley - Hereford,2023-06-15T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
750778,Church Road Tupsley - Hereford,2023-06-15T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-06-15T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-15T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
750778,Church Road Tupsley - Hereford,2023-06-15T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-15T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-15T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-15T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.5
750778,Church Road Tupsley - Hereford,2023-06-15T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.58
750778,Church Road Tupsley - Hereford,2023-06-15T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-15T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.0
750778,Church Road Tupsley - Hereford,2023-06-15T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
750778,Church Road Tupsley - Hereford,2023-06-15T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-06-15T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
750778,Church Road Tupsley - Hereford,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
750778,Church Road Tupsley - Hereford,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
750778,Church Road Tupsley - Hereford,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
750778,Church Road Tupsley - Hereford,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
750778,Church Road Tupsley - Hereford,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
750778,Church Road Tupsley - Hereford,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
750778,Church Road Tupsley - Hereford,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
750778,Church Road Tupsley - Hereford,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.9
750778,Church Road Tupsley - Hereford,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.24
750778,Church Road Tupsley - Hereford,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
750778,Church Road Tupsley - Hereford,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
750778,Church Road Tupsley - Hereford,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
750778,Church Road Tupsley - Hereford,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
750778,Church Road Tupsley - Hereford,2023-06-15T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-15T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
750778,Church Road Tupsley - Hereford,2023-06-15T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-15T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.99
750778,Church Road Tupsley - Hereford,2023-06-15T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.96
750778,Church Road Tupsley - Hereford,2023-06-15T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.66
750778,Church Road Tupsley - Hereford,2023-06-15T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-15T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-15T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-15T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-15T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-15T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-15T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-15T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.29
750778,Church Road Tupsley - Hereford,2023-06-15T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-15T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-06-15T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-15T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-15T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-15T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-15T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-15T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-15T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-15T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.79
750778,Church Road Tupsley - Hereford,2023-06-15T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-15T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.71
750778,Church Road Tupsley - Hereford,2023-06-15T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-15T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-15T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-15T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-15T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-15T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-15T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
750778,Church Road Tupsley - Hereford,2023-06-15T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.39
750778,Church Road Tupsley - Hereford,2023-06-15T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
750778,Church Road Tupsley - Hereford,2023-06-15T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
750778,Church Road Tupsley - Hereford,2023-06-15T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
750778,Church Road Tupsley - Hereford,2023-06-15T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-15T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-15T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
750778,Church Road Tupsley - Hereford,2023-06-15T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-15T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-15T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-15T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-15T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.56
750778,Church Road Tupsley - Hereford,2023-06-15T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-15T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-15T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-15T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-06-15T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
750778,Church Road Tupsley - Hereford,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
750778,Church Road Tupsley - Hereford,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
750778,Church Road Tupsley - Hereford,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
750778,Church Road Tupsley - Hereford,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
750778,Church Road Tupsley - Hereford,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
750778,Church Road Tupsley - Hereford,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
750778,Church Road Tupsley - Hereford,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
750778,Church Road Tupsley - Hereford,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.18
750778,Church Road Tupsley - Hereford,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.81
750778,Church Road Tupsley - Hereford,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
750778,Church Road Tupsley - Hereford,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
750778,Church Road Tupsley - Hereford,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
750778,Church Road Tupsley - Hereford,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
750778,Church Road Tupsley - Hereford,2023-06-15T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-15T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
750778,Church Road Tupsley - Hereford,2023-06-15T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-15T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.56
750778,Church Road Tupsley - Hereford,2023-06-15T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.23
750778,Church Road Tupsley - Hereford,2023-06-15T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.72
750778,Church Road Tupsley - Hereford,2023-06-15T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-15T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-15T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-15T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-15T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-15T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-15T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-15T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-06-15T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-06-15T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-15T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-15T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-15T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-15T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-15T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-15T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-15T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-15T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.88
750778,Church Road Tupsley - Hereford,2023-06-15T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
750778,Church Road Tupsley - Hereford,2023-06-15T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.97
750778,Church Road Tupsley - Hereford,2023-06-15T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-15T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-15T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-15T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-15T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-15T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-15T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
750778,Church Road Tupsley - Hereford,2023-06-15T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.85
750778,Church Road Tupsley - Hereford,2023-06-15T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
750778,Church Road Tupsley - Hereford,2023-06-15T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
750778,Church Road Tupsley - Hereford,2023-06-15T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
750778,Church Road Tupsley - Hereford,2023-06-15T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-15T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-15T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
750778,Church Road Tupsley - Hereford,2023-06-15T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-15T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-15T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-15T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-15T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.57
750778,Church Road Tupsley - Hereford,2023-06-15T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-15T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-15T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-15T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-06-15T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
750778,Church Road Tupsley - Hereford,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
750778,Church Road Tupsley - Hereford,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
750778,Church Road Tupsley - Hereford,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
750778,Church Road Tupsley - Hereford,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
750778,Church Road Tupsley - Hereford,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
750778,Church Road Tupsley - Hereford,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
750778,Church Road Tupsley - Hereford,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
750778,Church Road Tupsley - Hereford,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,3.08
750778,Church Road Tupsley - Hereford,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.24
750778,Church Road Tupsley - Hereford,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.25
750778,Church Road Tupsley - Hereford,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
750778,Church Road Tupsley - Hereford,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
750778,Church Road Tupsley - Hereford,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
750778,Church Road Tupsley - Hereford,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
750778,Church Road Tupsley - Hereford,2023-06-15T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-15T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-15T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-15T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.2
750778,Church Road Tupsley - Hereford,2023-06-15T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.99
750778,Church Road Tupsley - Hereford,2023-06-15T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.77
750778,Church Road Tupsley - Hereford,2023-06-15T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-15T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-15T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-15T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-15T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-15T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
750778,Church Road Tupsley - Hereford,2023-06-15T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-15T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-06-15T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.42
750778,Church Road Tupsley - Hereford,2023-06-15T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-06-15T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-15T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-15T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-15T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-15T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-15T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-15T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-15T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.94
750778,Church Road Tupsley - Hereford,2023-06-15T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.29
750778,Church Road Tupsley - Hereford,2023-06-15T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.59
750778,Church Road Tupsley - Hereford,2023-06-15T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-15T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-15T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-06-15T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-15T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-15T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-15T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
750778,Church Road Tupsley - Hereford,2023-06-15T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.53
750778,Church Road Tupsley - Hereford,2023-06-15T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-06-15T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
750778,Church Road Tupsley - Hereford,2023-06-15T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
750778,Church Road Tupsley - Hereford,2023-06-15T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-06-15T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-15T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
750778,Church Road Tupsley - Hereford,2023-06-15T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-15T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
