Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-15T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-15T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-15T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.58
750778,Church Road Tupsley - Hereford,2023-06-15T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-15T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-15T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-15T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-06-15T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
750778,Church Road Tupsley - Hereford,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
750778,Church Road Tupsley - Hereford,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
750778,Church Road Tupsley - Hereford,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
750778,Church Road Tupsley - Hereford,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
750778,Church Road Tupsley - Hereford,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
750778,Church Road Tupsley - Hereford,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
750778,Church Road Tupsley - Hereford,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
750778,Church Road Tupsley - Hereford,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,1.07
750778,Church Road Tupsley - Hereford,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.43
750778,Church Road Tupsley - Hereford,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.06
750778,Church Road Tupsley - Hereford,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
750778,Church Road Tupsley - Hereford,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
750778,Church Road Tupsley - Hereford,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
750778,Church Road Tupsley - Hereford,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
750778,Church Road Tupsley - Hereford,2023-06-15T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-15T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-15T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-15T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.5
750778,Church Road Tupsley - Hereford,2023-06-15T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.93
750778,Church Road Tupsley - Hereford,2023-06-15T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.75
750778,Church Road Tupsley - Hereford,2023-06-15T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-15T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.1
750778,Church Road Tupsley - Hereford,2023-06-15T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-15T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-06-15T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-15T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
750778,Church Road Tupsley - Hereford,2023-06-15T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-15T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-06-15T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
750778,Church Road Tupsley - Hereford,2023-06-15T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
750778,Church Road Tupsley - Hereford,2023-06-15T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-15T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-15T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-15T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-15T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-15T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-15T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-15T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.02
750778,Church Road Tupsley - Hereford,2023-06-15T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.73
750778,Church Road Tupsley - Hereford,2023-06-15T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-06-15T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-15T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-15T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-15T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-15T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-15T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-15T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-06-15T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.05
750778,Church Road Tupsley - Hereford,2023-06-15T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
750778,Church Road Tupsley - Hereford,2023-06-15T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
750778,Church Road Tupsley - Hereford,2023-06-15T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
750778,Church Road Tupsley - Hereford,2023-06-15T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-06-15T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-15T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
750778,Church Road Tupsley - Hereford,2023-06-15T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-15T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-15T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-15T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-15T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.59
750778,Church Road Tupsley - Hereford,2023-06-15T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-15T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-15T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-15T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-06-15T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
750778,Church Road Tupsley - Hereford,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.05
750778,Church Road Tupsley - Hereford,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
750778,Church Road Tupsley - Hereford,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
750778,Church Road Tupsley - Hereford,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
750778,Church Road Tupsley - Hereford,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
750778,Church Road Tupsley - Hereford,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
750778,Church Road Tupsley - Hereford,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
750778,Church Road Tupsley - Hereford,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,3.33
750778,Church Road Tupsley - Hereford,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.17
750778,Church Road Tupsley - Hereford,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.16
750778,Church Road Tupsley - Hereford,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
750778,Church Road Tupsley - Hereford,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
750778,Church Road Tupsley - Hereford,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
750778,Church Road Tupsley - Hereford,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
750778,Church Road Tupsley - Hereford,2023-06-15T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-15T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-15T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
750778,Church Road Tupsley - Hereford,2023-06-15T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.84
750778,Church Road Tupsley - Hereford,2023-06-15T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.38
750778,Church Road Tupsley - Hereford,2023-06-15T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.74
750778,Church Road Tupsley - Hereford,2023-06-15T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-15T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-06-15T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-15T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.9
750778,Church Road Tupsley - Hereford,2023-06-15T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-15T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-15T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-15T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-15T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-06-15T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.4
750778,Church Road Tupsley - Hereford,2023-06-15T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-15T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-15T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-15T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-15T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-15T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-15T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-15T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.99
750778,Church Road Tupsley - Hereford,2023-06-15T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-06-15T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-06-15T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-15T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-15T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-15T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-15T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-15T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-15T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
750778,Church Road Tupsley - Hereford,2023-06-15T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.03
750778,Church Road Tupsley - Hereford,2023-06-15T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
750778,Church Road Tupsley - Hereford,2023-06-15T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
750778,Church Road Tupsley - Hereford,2023-06-15T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
750778,Church Road Tupsley - Hereford,2023-06-15T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-15T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
750778,Church Road Tupsley - Hereford,2023-06-15T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
750778,Church Road Tupsley - Hereford,2023-06-15T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-15T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-15T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-15T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-15T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.59
750778,Church Road Tupsley - Hereford,2023-06-15T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-15T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-15T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-15T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-06-15T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
750778,Church Road Tupsley - Hereford,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.0
750778,Church Road Tupsley - Hereford,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
750778,Church Road Tupsley - Hereford,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.45
750778,Church Road Tupsley - Hereford,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
750778,Church Road Tupsley - Hereford,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
750778,Church Road Tupsley - Hereford,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
750778,Church Road Tupsley - Hereford,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
750778,Church Road Tupsley - Hereford,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
750778,Church Road Tupsley - Hereford,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.51
750778,Church Road Tupsley - Hereford,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.03
750778,Church Road Tupsley - Hereford,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.61
750778,Church Road Tupsley - Hereford,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
750778,Church Road Tupsley - Hereford,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
750778,Church Road Tupsley - Hereford,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
750778,Church Road Tupsley - Hereford,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
750778,Church Road Tupsley - Hereford,2023-06-15T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-15T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-15T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
750778,Church Road Tupsley - Hereford,2023-06-15T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.2
750778,Church Road Tupsley - Hereford,2023-06-15T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.23
750778,Church Road Tupsley - Hereford,2023-06-15T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.83
750778,Church Road Tupsley - Hereford,2023-06-15T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-15T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.7
750778,Church Road Tupsley - Hereford,2023-06-15T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-15T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-06-15T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-15T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-15T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-15T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.69
750778,Church Road Tupsley - Hereford,2023-06-15T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.07
750778,Church Road Tupsley - Hereford,2023-06-15T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.15
750778,Church Road Tupsley - Hereford,2023-06-15T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-06-15T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-15T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-15T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-06-15T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-15T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-15T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-15T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-06-15T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-06-15T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.45
750778,Church Road Tupsley - Hereford,2023-06-15T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-15T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-15T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-15T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-15T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-15T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-15T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
750778,Church Road Tupsley - Hereford,2023-06-15T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
750778,Church Road Tupsley - Hereford,2023-06-15T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
750778,Church Road Tupsley - Hereford,2023-06-15T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
750778,Church Road Tupsley - Hereford,2023-06-15T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
750778,Church Road Tupsley - Hereford,2023-06-15T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-15T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
750778,Church Road Tupsley - Hereford,2023-06-15T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
750778,Church Road Tupsley - Hereford,2023-06-15T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-15T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-15T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-15T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-15T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.45
750778,Church Road Tupsley - Hereford,2023-06-15T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-15T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-15T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-15T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-15T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
750778,Church Road Tupsley - Hereford,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.99
750778,Church Road Tupsley - Hereford,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
750778,Church Road Tupsley - Hereford,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.25
750778,Church Road Tupsley - Hereford,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
750778,Church Road Tupsley - Hereford,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
750778,Church Road Tupsley - Hereford,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
750778,Church Road Tupsley - Hereford,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
750778,Church Road Tupsley - Hereford,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
750778,Church Road Tupsley - Hereford,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.85
750778,Church Road Tupsley - Hereford,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.44
750778,Church Road Tupsley - Hereford,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.35
750778,Church Road Tupsley - Hereford,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
750778,Church Road Tupsley - Hereford,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
750778,Church Road Tupsley - Hereford,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
750778,Church Road Tupsley - Hereford,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
750778,Church Road Tupsley - Hereford,2023-06-15T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-15T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-15T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-15T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.99
750778,Church Road Tupsley - Hereford,2023-06-15T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.92
750778,Church Road Tupsley - Hereford,2023-06-15T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.22
750778,Church Road Tupsley - Hereford,2023-06-15T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-15T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-15T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.8
750778,Church Road Tupsley - Hereford,2023-06-15T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-15T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-15T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-15T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-15T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.0
750778,Church Road Tupsley - Hereford,2023-06-15T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.75
750778,Church Road Tupsley - Hereford,2023-06-15T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.29
750778,Church Road Tupsley - Hereford,2023-06-15T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-15T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-15T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-15T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-15T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-15T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-15T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-15T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.76
750778,Church Road Tupsley - Hereford,2023-06-15T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-06-15T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.02
750778,Church Road Tupsley - Hereford,2023-06-15T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-15T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-15T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-15T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-15T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-15T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-15T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
750778,Church Road Tupsley - Hereford,2023-06-15T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
750778,Church Road Tupsley - Hereford,2023-06-15T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-15T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
750778,Church Road Tupsley - Hereford,2023-06-15T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-15T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
750778,Church Road Tupsley - Hereford,2023-06-15T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-15T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
750778,Church Road Tupsley - Hereford,2023-06-15T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-15T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-15T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-15T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-15T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.81
750778,Church Road Tupsley - Hereford,2023-06-15T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-15T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
750778,Church Road Tupsley - Hereford,2023-06-15T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-15T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-06-15T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
750778,Church Road Tupsley - Hereford,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.97
750778,Church Road Tupsley - Hereford,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
750778,Church Road Tupsley - Hereford,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.3
750778,Church Road Tupsley - Hereford,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
750778,Church Road Tupsley - Hereford,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
750778,Church Road Tupsley - Hereford,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
750778,Church Road Tupsley - Hereford,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
750778,Church Road Tupsley - Hereford,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
750778,Church Road Tupsley - Hereford,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.17
750778,Church Road Tupsley - Hereford,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.36
750778,Church Road Tupsley - Hereford,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.76
750778,Church Road Tupsley - Hereford,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
750778,Church Road Tupsley - Hereford,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
750778,Church Road Tupsley - Hereford,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
750778,Church Road Tupsley - Hereford,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
750778,Church Road Tupsley - Hereford,2023-06-15T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-15T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
750778,Church Road Tupsley - Hereford,2023-06-15T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-15T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.15
750778,Church Road Tupsley - Hereford,2023-06-15T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.98
750778,Church Road Tupsley - Hereford,2023-06-15T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.08
750778,Church Road Tupsley - Hereford,2023-06-15T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-15T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.5
750778,Church Road Tupsley - Hereford,2023-06-15T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.8
750778,Church Road Tupsley - Hereford,2023-06-15T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-15T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-15T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-15T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-15T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.68
750778,Church Road Tupsley - Hereford,2023-06-15T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
750778,Church Road Tupsley - Hereford,2023-06-15T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.97
750778,Church Road Tupsley - Hereford,2023-06-15T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-06-15T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-15T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-15T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-15T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-15T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-15T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
750778,Church Road Tupsley - Hereford,2023-06-15T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.94
750778,Church Road Tupsley - Hereford,2023-06-15T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.87
750778,Church Road Tupsley - Hereford,2023-06-15T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.41
750778,Church Road Tupsley - Hereford,2023-06-15T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-15T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-15T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-15T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-15T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-06-15T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-15T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
750778,Church Road Tupsley - Hereford,2023-06-15T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.83
750778,Church Road Tupsley - Hereford,2023-06-15T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
750778,Church Road Tupsley - Hereford,2023-06-15T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
750778,Church Road Tupsley - Hereford,2023-06-15T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
750778,Church Road Tupsley - Hereford,2023-06-15T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
750778,Church Road Tupsley - Hereford,2023-06-15T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-15T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
750778,Church Road Tupsley - Hereford,2023-06-15T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-15T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
750778,Church Road Tupsley - Hereford,2023-06-15T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-15T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
750778,Church Road Tupsley - Hereford,2023-06-15T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-06-15T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-15T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-15T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-15T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-15T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
750778,Church Road Tupsley - Hereford,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
750778,Church Road Tupsley - Hereford,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
750778,Church Road Tupsley - Hereford,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
750778,Church Road Tupsley - Hereford,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
750778,Church Road Tupsley - Hereford,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
750778,Church Road Tupsley - Hereford,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
750778,Church Road Tupsley - Hereford,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.3
750778,Church Road Tupsley - Hereford,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.13
750778,Church Road Tupsley - Hereford,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.98
750778,Church Road Tupsley - Hereford,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
750778,Church Road Tupsley - Hereford,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
750778,Church Road Tupsley - Hereford,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
750778,Church Road Tupsley - Hereford,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
750778,Church Road Tupsley - Hereford,2023-06-15T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-15T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
750778,Church Road Tupsley - Hereford,2023-06-15T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-15T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.84
750778,Church Road Tupsley - Hereford,2023-06-15T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.23
750778,Church Road Tupsley - Hereford,2023-06-15T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.8
750778,Church Road Tupsley - Hereford,2023-06-15T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-15T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
750778,Church Road Tupsley - Hereford,2023-06-15T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.8
750778,Church Road Tupsley - Hereford,2023-06-15T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-06-15T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-15T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-15T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-15T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.78
750778,Church Road Tupsley - Hereford,2023-06-15T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
750778,Church Road Tupsley - Hereford,2023-06-15T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-06-15T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-15T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-15T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-15T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-15T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-15T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-15T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
750778,Church Road Tupsley - Hereford,2023-06-15T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-06-15T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-15T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-06-15T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-15T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-15T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-15T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-15T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-15T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-15T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
750778,Church Road Tupsley - Hereford,2023-06-15T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
750778,Church Road Tupsley - Hereford,2023-06-15T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
750778,Church Road Tupsley - Hereford,2023-06-15T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.43
750778,Church Road Tupsley - Hereford,2023-06-15T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
750778,Church Road Tupsley - Hereford,2023-06-15T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
750778,Church Road Tupsley - Hereford,2023-06-15T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-15T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-15T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-15T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-15T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-15T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-15T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.54
750778,Church Road Tupsley - Hereford,2023-06-15T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-15T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.1
750778,Church Road Tupsley - Hereford,2023-06-15T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.4
750778,Church Road Tupsley - Hereford,2023-06-15T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-06-15T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
750778,Church Road Tupsley - Hereford,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
750778,Church Road Tupsley - Hereford,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
750778,Church Road Tupsley - Hereford,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
750778,Church Road Tupsley - Hereford,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
750778,Church Road Tupsley - Hereford,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
750778,Church Road Tupsley - Hereford,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
750778,Church Road Tupsley - Hereford,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
750778,Church Road Tupsley - Hereford,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
750778,Church Road Tupsley - Hereford,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.65
750778,Church Road Tupsley - Hereford,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.91
750778,Church Road Tupsley - Hereford,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.64
750778,Church Road Tupsley - Hereford,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
750778,Church Road Tupsley - Hereford,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
750778,Church Road Tupsley - Hereford,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
750778,Church Road Tupsley - Hereford,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
750778,Church Road Tupsley - Hereford,2023-06-15T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-15T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
750778,Church Road Tupsley - Hereford,2023-06-15T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-15T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.27
750778,Church Road Tupsley - Hereford,2023-06-15T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.24
750778,Church Road Tupsley - Hereford,2023-06-15T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.52
750778,Church Road Tupsley - Hereford,2023-06-15T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-15T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-15T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.7
750778,Church Road Tupsley - Hereford,2023-06-15T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.4
750778,Church Road Tupsley - Hereford,2023-06-15T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-15T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-15T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-15T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.53
750778,Church Road Tupsley - Hereford,2023-06-15T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.36
750778,Church Road Tupsley - Hereford,2023-06-15T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-15T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-15T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-06-15T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-15T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-15T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-15T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-15T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
750778,Church Road Tupsley - Hereford,2023-06-15T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-06-15T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-06-15T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.84
750778,Church Road Tupsley - Hereford,2023-06-15T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-15T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-15T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-15T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-15T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-15T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-15T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-15T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
750778,Church Road Tupsley - Hereford,2023-06-15T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
750778,Church Road Tupsley - Hereford,2023-06-15T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-15T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-15T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-15T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-06-15T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
