Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-15T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-15T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-15T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
750778,Church Road Tupsley - Hereford,2023-06-15T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-15T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-15T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-15T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-15T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-15T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-15T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
750778,Church Road Tupsley - Hereford,2023-06-15T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-15T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
750778,Church Road Tupsley - Hereford,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
750778,Church Road Tupsley - Hereford,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
750778,Church Road Tupsley - Hereford,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
750778,Church Road Tupsley - Hereford,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
750778,Church Road Tupsley - Hereford,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
750778,Church Road Tupsley - Hereford,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
750778,Church Road Tupsley - Hereford,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
750778,Church Road Tupsley - Hereford,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
750778,Church Road Tupsley - Hereford,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.17
750778,Church Road Tupsley - Hereford,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.24
750778,Church Road Tupsley - Hereford,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.53
750778,Church Road Tupsley - Hereford,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
750778,Church Road Tupsley - Hereford,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
750778,Church Road Tupsley - Hereford,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
750778,Church Road Tupsley - Hereford,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
750778,Church Road Tupsley - Hereford,2023-06-15T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-15T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
750778,Church Road Tupsley - Hereford,2023-06-15T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-15T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.44
750778,Church Road Tupsley - Hereford,2023-06-15T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.51
750778,Church Road Tupsley - Hereford,2023-06-15T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.45
750778,Church Road Tupsley - Hereford,2023-06-15T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-15T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.4
750778,Church Road Tupsley - Hereford,2023-06-15T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.4
750778,Church Road Tupsley - Hereford,2023-06-15T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-15T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-15T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-15T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-15T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-06-15T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.48
750778,Church Road Tupsley - Hereford,2023-06-15T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.03
750778,Church Road Tupsley - Hereford,2023-06-15T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.1
750778,Church Road Tupsley - Hereford,2023-06-15T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-15T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-15T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.0
750778,Church Road Tupsley - Hereford,2023-06-15T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-15T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-15T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-15T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-06-15T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.57
750778,Church Road Tupsley - Hereford,2023-06-15T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.3
750778,Church Road Tupsley - Hereford,2023-06-15T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-15T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-15T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-15T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-15T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-15T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
750778,Church Road Tupsley - Hereford,2023-06-15T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-15T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
750778,Church Road Tupsley - Hereford,2023-06-15T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.98
750778,Church Road Tupsley - Hereford,2023-06-15T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-06-15T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
750778,Church Road Tupsley - Hereford,2023-06-15T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
750778,Church Road Tupsley - Hereford,2023-06-15T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-15T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-15T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
750778,Church Road Tupsley - Hereford,2023-06-15T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-15T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-15T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-15T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-15T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-15T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-15T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-15T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-15T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
750778,Church Road Tupsley - Hereford,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
750778,Church Road Tupsley - Hereford,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
750778,Church Road Tupsley - Hereford,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
750778,Church Road Tupsley - Hereford,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
750778,Church Road Tupsley - Hereford,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
750778,Church Road Tupsley - Hereford,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
750778,Church Road Tupsley - Hereford,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
750778,Church Road Tupsley - Hereford,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.98
750778,Church Road Tupsley - Hereford,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.98
750778,Church Road Tupsley - Hereford,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.39
750778,Church Road Tupsley - Hereford,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
750778,Church Road Tupsley - Hereford,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
750778,Church Road Tupsley - Hereford,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
750778,Church Road Tupsley - Hereford,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
750778,Church Road Tupsley - Hereford,2023-06-15T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-15T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
750778,Church Road Tupsley - Hereford,2023-06-15T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-15T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.81
750778,Church Road Tupsley - Hereford,2023-06-15T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.0
750778,Church Road Tupsley - Hereford,2023-06-15T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.34
750778,Church Road Tupsley - Hereford,2023-06-15T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.9
750778,Church Road Tupsley - Hereford,2023-06-15T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-15T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.9
750778,Church Road Tupsley - Hereford,2023-06-15T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-15T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-15T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-15T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-15T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
750778,Church Road Tupsley - Hereford,2023-06-15T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-06-15T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
750778,Church Road Tupsley - Hereford,2023-06-15T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
750778,Church Road Tupsley - Hereford,2023-06-15T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
750778,Church Road Tupsley - Hereford,2023-06-15T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-15T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-15T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-15T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-15T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-15T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-15T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.41
750778,Church Road Tupsley - Hereford,2023-06-15T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.15
750778,Church Road Tupsley - Hereford,2023-06-15T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-15T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-15T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-15T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-15T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-15T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
750778,Church Road Tupsley - Hereford,2023-06-15T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-15T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
750778,Church Road Tupsley - Hereford,2023-06-15T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
750778,Church Road Tupsley - Hereford,2023-06-15T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-06-15T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-15T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-15T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-15T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-15T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
750778,Church Road Tupsley - Hereford,2023-06-15T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-15T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-15T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-15T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-06-15T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
750778,Church Road Tupsley - Hereford,2023-06-15T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-15T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
750778,Church Road Tupsley - Hereford,2023-06-15T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-15T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
750778,Church Road Tupsley - Hereford,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
750778,Church Road Tupsley - Hereford,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
750778,Church Road Tupsley - Hereford,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
750778,Church Road Tupsley - Hereford,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
750778,Church Road Tupsley - Hereford,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
750778,Church Road Tupsley - Hereford,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
750778,Church Road Tupsley - Hereford,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
750778,Church Road Tupsley - Hereford,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.2
750778,Church Road Tupsley - Hereford,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.95
750778,Church Road Tupsley - Hereford,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.29
750778,Church Road Tupsley - Hereford,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
750778,Church Road Tupsley - Hereford,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
750778,Church Road Tupsley - Hereford,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
750778,Church Road Tupsley - Hereford,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
750778,Church Road Tupsley - Hereford,2023-06-15T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-15T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
750778,Church Road Tupsley - Hereford,2023-06-15T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-06-15T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.94
750778,Church Road Tupsley - Hereford,2023-06-15T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.66
750778,Church Road Tupsley - Hereford,2023-06-15T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.72
750778,Church Road Tupsley - Hereford,2023-06-15T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-15T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-15T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.6
750778,Church Road Tupsley - Hereford,2023-06-15T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-15T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-15T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-15T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-15T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.55
750778,Church Road Tupsley - Hereford,2023-06-15T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-15T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.76
750778,Church Road Tupsley - Hereford,2023-06-15T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
750778,Church Road Tupsley - Hereford,2023-06-15T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
750778,Church Road Tupsley - Hereford,2023-06-15T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-15T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-15T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-15T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-15T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-15T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-06-15T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-06-15T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.47
750778,Church Road Tupsley - Hereford,2023-06-15T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-15T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-15T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-15T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-15T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-15T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
750778,Church Road Tupsley - Hereford,2023-06-15T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-15T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
750778,Church Road Tupsley - Hereford,2023-06-15T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
750778,Church Road Tupsley - Hereford,2023-06-15T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-06-15T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-15T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-15T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-15T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-15T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
750778,Church Road Tupsley - Hereford,2023-06-15T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-15T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-15T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-15T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-15T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
750778,Church Road Tupsley - Hereford,2023-06-15T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-15T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
750778,Church Road Tupsley - Hereford,2023-06-15T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-15T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
750778,Church Road Tupsley - Hereford,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
750778,Church Road Tupsley - Hereford,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
750778,Church Road Tupsley - Hereford,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
750778,Church Road Tupsley - Hereford,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
750778,Church Road Tupsley - Hereford,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
750778,Church Road Tupsley - Hereford,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
750778,Church Road Tupsley - Hereford,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
750778,Church Road Tupsley - Hereford,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
750778,Church Road Tupsley - Hereford,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.13
750778,Church Road Tupsley - Hereford,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.04
750778,Church Road Tupsley - Hereford,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.94
750778,Church Road Tupsley - Hereford,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
750778,Church Road Tupsley - Hereford,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
750778,Church Road Tupsley - Hereford,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
750778,Church Road Tupsley - Hereford,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
750778,Church Road Tupsley - Hereford,2023-06-15T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-15T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
750778,Church Road Tupsley - Hereford,2023-06-15T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
750778,Church Road Tupsley - Hereford,2023-06-15T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.23
750778,Church Road Tupsley - Hereford,2023-06-15T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.24
750778,Church Road Tupsley - Hereford,2023-06-15T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.19
750778,Church Road Tupsley - Hereford,2023-06-15T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
750778,Church Road Tupsley - Hereford,2023-06-15T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-15T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.1
750778,Church Road Tupsley - Hereford,2023-06-15T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-15T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-15T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-15T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-15T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
750778,Church Road Tupsley - Hereford,2023-06-15T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.73
750778,Church Road Tupsley - Hereford,2023-06-15T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-06-15T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-15T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-15T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-15T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-15T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-15T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-15T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-15T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.95
750778,Church Road Tupsley - Hereford,2023-06-15T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.63
750778,Church Road Tupsley - Hereford,2023-06-15T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.83
750778,Church Road Tupsley - Hereford,2023-06-15T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-15T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-15T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-15T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-15T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-15T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-15T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-15T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-06-15T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-06-15T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
750778,Church Road Tupsley - Hereford,2023-06-15T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-15T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-15T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-15T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-15T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
750778,Church Road Tupsley - Hereford,2023-06-15T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-15T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
750778,Church Road Tupsley - Hereford,2023-06-15T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-06-15T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
750778,Church Road Tupsley - Hereford,2023-06-15T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-06-15T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-15T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
750778,Church Road Tupsley - Hereford,2023-06-15T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-15T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
750778,Church Road Tupsley - Hereford,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.16
750778,Church Road Tupsley - Hereford,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
750778,Church Road Tupsley - Hereford,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.21
750778,Church Road Tupsley - Hereford,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
750778,Church Road Tupsley - Hereford,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
750778,Church Road Tupsley - Hereford,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
750778,Church Road Tupsley - Hereford,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
750778,Church Road Tupsley - Hereford,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
750778,Church Road Tupsley - Hereford,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.18
750778,Church Road Tupsley - Hereford,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.23
750778,Church Road Tupsley - Hereford,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.49
750778,Church Road Tupsley - Hereford,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
750778,Church Road Tupsley - Hereford,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
750778,Church Road Tupsley - Hereford,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
750778,Church Road Tupsley - Hereford,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
750778,Church Road Tupsley - Hereford,2023-06-15T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-15T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
750778,Church Road Tupsley - Hereford,2023-06-15T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-15T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.29
750778,Church Road Tupsley - Hereford,2023-06-15T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.85
750778,Church Road Tupsley - Hereford,2023-06-15T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.89
750778,Church Road Tupsley - Hereford,2023-06-15T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
750778,Church Road Tupsley - Hereford,2023-06-15T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.0
750778,Church Road Tupsley - Hereford,2023-06-15T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.4
750778,Church Road Tupsley - Hereford,2023-06-15T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-15T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-15T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-15T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-15T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
750778,Church Road Tupsley - Hereford,2023-06-15T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.23
750778,Church Road Tupsley - Hereford,2023-06-15T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
750778,Church Road Tupsley - Hereford,2023-06-15T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-15T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
750778,Church Road Tupsley - Hereford,2023-06-15T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-15T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-15T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-15T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-15T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-15T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-06-15T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-15T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.01
750778,Church Road Tupsley - Hereford,2023-06-15T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-15T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-15T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-15T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-15T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-15T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-15T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-15T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-06-15T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-06-15T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-15T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-15T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-15T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-15T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-15T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
750778,Church Road Tupsley - Hereford,2023-06-15T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-15T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-15T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
750778,Church Road Tupsley - Hereford,2023-06-15T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-06-15T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-15T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-06-15T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-15T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-15T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
750778,Church Road Tupsley - Hereford,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.93
750778,Church Road Tupsley - Hereford,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
750778,Church Road Tupsley - Hereford,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.08
750778,Church Road Tupsley - Hereford,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
750778,Church Road Tupsley - Hereford,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
750778,Church Road Tupsley - Hereford,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
750778,Church Road Tupsley - Hereford,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
750778,Church Road Tupsley - Hereford,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
750778,Church Road Tupsley - Hereford,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.48
750778,Church Road Tupsley - Hereford,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.15
750778,Church Road Tupsley - Hereford,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.06
750778,Church Road Tupsley - Hereford,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
750778,Church Road Tupsley - Hereford,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
750778,Church Road Tupsley - Hereford,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
750778,Church Road Tupsley - Hereford,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
750778,Church Road Tupsley - Hereford,2023-06-15T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-15T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
750778,Church Road Tupsley - Hereford,2023-06-15T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-15T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.61
750778,Church Road Tupsley - Hereford,2023-06-15T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.38
750778,Church Road Tupsley - Hereford,2023-06-15T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-06-15T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-15T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-15T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.9
750778,Church Road Tupsley - Hereford,2023-06-15T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-15T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-15T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-15T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-15T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.75
750778,Church Road Tupsley - Hereford,2023-06-15T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-06-15T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.84
750778,Church Road Tupsley - Hereford,2023-06-15T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
750778,Church Road Tupsley - Hereford,2023-06-15T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
750778,Church Road Tupsley - Hereford,2023-06-15T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-15T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-15T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-15T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-15T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-15T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.91
750778,Church Road Tupsley - Hereford,2023-06-15T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.06
750778,Church Road Tupsley - Hereford,2023-06-15T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-15T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-06-15T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-15T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-15T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-15T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-15T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-15T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-15T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
750778,Church Road Tupsley - Hereford,2023-06-15T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-06-15T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-06-15T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-15T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-06-15T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-15T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-15T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
750778,Church Road Tupsley - Hereford,2023-06-15T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-15T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-15T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-06-15T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-15T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-15T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-15T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-15T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-15T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
750778,Church Road Tupsley - Hereford,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
750778,Church Road Tupsley - Hereford,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
750778,Church Road Tupsley - Hereford,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
750778,Church Road Tupsley - Hereford,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
750778,Church Road Tupsley - Hereford,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
750778,Church Road Tupsley - Hereford,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
750778,Church Road Tupsley - Hereford,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
750778,Church Road Tupsley - Hereford,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
750778,Church Road Tupsley - Hereford,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.56
750778,Church Road Tupsley - Hereford,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.67
750778,Church Road Tupsley - Hereford,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.26
750778,Church Road Tupsley - Hereford,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
750778,Church Road Tupsley - Hereford,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
750778,Church Road Tupsley - Hereford,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
750778,Church Road Tupsley - Hereford,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
750778,Church Road Tupsley - Hereford,2023-06-15T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-15T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
750778,Church Road Tupsley - Hereford,2023-06-15T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-15T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.08
750778,Church Road Tupsley - Hereford,2023-06-15T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.74
750778,Church Road Tupsley - Hereford,2023-06-15T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.66
750778,Church Road Tupsley - Hereford,2023-06-15T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-15T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.6
750778,Church Road Tupsley - Hereford,2023-06-15T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.5
750778,Church Road Tupsley - Hereford,2023-06-15T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-15T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-15T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-15T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-15T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
750778,Church Road Tupsley - Hereford,2023-06-15T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-06-15T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.77
750778,Church Road Tupsley - Hereford,2023-06-15T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-15T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-15T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-15T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-15T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-15T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-15T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-15T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.61
750778,Church Road Tupsley - Hereford,2023-06-15T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.76
750778,Church Road Tupsley - Hereford,2023-06-15T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-06-15T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-15T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-15T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-06-15T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-15T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-15T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-15T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-15T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
750778,Church Road Tupsley - Hereford,2023-06-15T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
750778,Church Road Tupsley - Hereford,2023-06-15T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
