Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-15T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
750778,Church Road Tupsley - Hereford,2023-06-15T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-06-15T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-06-15T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-15T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-15T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-15T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-15T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-15T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-15T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-15T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-15T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-06-15T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-15T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-15T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-15T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
750778,Church Road Tupsley - Hereford,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
750778,Church Road Tupsley - Hereford,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
750778,Church Road Tupsley - Hereford,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
750778,Church Road Tupsley - Hereford,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
750778,Church Road Tupsley - Hereford,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
750778,Church Road Tupsley - Hereford,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
750778,Church Road Tupsley - Hereford,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
750778,Church Road Tupsley - Hereford,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.87
750778,Church Road Tupsley - Hereford,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.87
750778,Church Road Tupsley - Hereford,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.96
750778,Church Road Tupsley - Hereford,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,18.9
750778,Church Road Tupsley - Hereford,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
750778,Church Road Tupsley - Hereford,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
750778,Church Road Tupsley - Hereford,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
750778,Church Road Tupsley - Hereford,2023-06-15T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-15T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
750778,Church Road Tupsley - Hereford,2023-06-15T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-15T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.27
750778,Church Road Tupsley - Hereford,2023-06-15T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.54
750778,Church Road Tupsley - Hereford,2023-06-15T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-06-15T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-15T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-15T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.6
750778,Church Road Tupsley - Hereford,2023-06-15T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-15T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-15T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-15T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-15T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-06-15T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-06-15T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-06-15T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-15T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-15T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-15T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-15T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-15T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-15T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-15T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-06-15T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.86
750778,Church Road Tupsley - Hereford,2023-06-15T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-06-15T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-15T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-15T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-15T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-15T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-15T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-15T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-15T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
750778,Church Road Tupsley - Hereford,2023-06-15T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
750778,Church Road Tupsley - Hereford,2023-06-15T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
750778,Church Road Tupsley - Hereford,2023-06-15T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-15T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-15T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-15T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-06-15T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-15T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-15T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-15T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-15T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
750778,Church Road Tupsley - Hereford,2023-06-15T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-15T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-15T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-15T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-15T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
750778,Church Road Tupsley - Hereford,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
750778,Church Road Tupsley - Hereford,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
750778,Church Road Tupsley - Hereford,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
750778,Church Road Tupsley - Hereford,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
750778,Church Road Tupsley - Hereford,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
750778,Church Road Tupsley - Hereford,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
750778,Church Road Tupsley - Hereford,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
750778,Church Road Tupsley - Hereford,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
750778,Church Road Tupsley - Hereford,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.09
750778,Church Road Tupsley - Hereford,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.61
750778,Church Road Tupsley - Hereford,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.98
750778,Church Road Tupsley - Hereford,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
750778,Church Road Tupsley - Hereford,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
750778,Church Road Tupsley - Hereford,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
750778,Church Road Tupsley - Hereford,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
750778,Church Road Tupsley - Hereford,2023-06-15T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-15T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
750778,Church Road Tupsley - Hereford,2023-06-15T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-15T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.51
750778,Church Road Tupsley - Hereford,2023-06-15T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.11
750778,Church Road Tupsley - Hereford,2023-06-15T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.87
750778,Church Road Tupsley - Hereford,2023-06-15T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-15T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.8
750778,Church Road Tupsley - Hereford,2023-06-15T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-06-15T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-15T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-15T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-15T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-15T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-06-15T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-06-15T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-06-15T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-15T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-15T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-15T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-15T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-15T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-15T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-15T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.11
750778,Church Road Tupsley - Hereford,2023-06-15T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-06-15T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.92
750778,Church Road Tupsley - Hereford,2023-06-15T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-15T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-15T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-15T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-15T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-15T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-15T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-15T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
750778,Church Road Tupsley - Hereford,2023-06-15T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-06-15T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
750778,Church Road Tupsley - Hereford,2023-06-15T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-15T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-15T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-15T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-06-15T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-15T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-15T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-15T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-15T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-06-15T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-15T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-15T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-15T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-15T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
750778,Church Road Tupsley - Hereford,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
750778,Church Road Tupsley - Hereford,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
750778,Church Road Tupsley - Hereford,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
750778,Church Road Tupsley - Hereford,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
750778,Church Road Tupsley - Hereford,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
750778,Church Road Tupsley - Hereford,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
750778,Church Road Tupsley - Hereford,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
750778,Church Road Tupsley - Hereford,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
750778,Church Road Tupsley - Hereford,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.67
750778,Church Road Tupsley - Hereford,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.68
750778,Church Road Tupsley - Hereford,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.69
750778,Church Road Tupsley - Hereford,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
750778,Church Road Tupsley - Hereford,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
750778,Church Road Tupsley - Hereford,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
750778,Church Road Tupsley - Hereford,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
750778,Church Road Tupsley - Hereford,2023-06-15T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
750778,Church Road Tupsley - Hereford,2023-06-15T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
750778,Church Road Tupsley - Hereford,2023-06-15T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-15T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-06-15T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.99
750778,Church Road Tupsley - Hereford,2023-06-15T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-06-15T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-15T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-15T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-15T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-15T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-15T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-15T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-15T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-06-15T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-06-15T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.42
750778,Church Road Tupsley - Hereford,2023-06-15T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-06-15T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-15T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-15T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-15T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-15T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-15T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-15T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-06-15T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-06-15T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-06-15T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-06-15T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-15T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-15T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-15T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-15T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-15T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-15T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
750778,Church Road Tupsley - Hereford,2023-06-15T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
750778,Church Road Tupsley - Hereford,2023-06-15T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
750778,Church Road Tupsley - Hereford,2023-06-15T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-15T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-15T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-15T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-06-15T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-15T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-15T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-15T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-15T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-06-15T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-15T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-15T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-15T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-15T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
750778,Church Road Tupsley - Hereford,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
750778,Church Road Tupsley - Hereford,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
750778,Church Road Tupsley - Hereford,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
750778,Church Road Tupsley - Hereford,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
750778,Church Road Tupsley - Hereford,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
750778,Church Road Tupsley - Hereford,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
750778,Church Road Tupsley - Hereford,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
750778,Church Road Tupsley - Hereford,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
750778,Church Road Tupsley - Hereford,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.23
750778,Church Road Tupsley - Hereford,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.9
750778,Church Road Tupsley - Hereford,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.47
750778,Church Road Tupsley - Hereford,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
750778,Church Road Tupsley - Hereford,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
750778,Church Road Tupsley - Hereford,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
750778,Church Road Tupsley - Hereford,2023-06-15T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-15T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
750778,Church Road Tupsley - Hereford,2023-06-15T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-15T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.1
750778,Church Road Tupsley - Hereford,2023-06-15T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.94
750778,Church Road Tupsley - Hereford,2023-06-15T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-06-15T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-15T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-15T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-15T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-15T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-15T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-15T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-15T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-06-15T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-06-15T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-06-15T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-06-15T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-15T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-15T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-15T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-15T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-15T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-15T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-06-15T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-06-15T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-15T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,3.4
750778,Church Road Tupsley - Hereford,2023-06-15T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-15T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-15T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-15T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-15T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-15T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-15T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
750778,Church Road Tupsley - Hereford,2023-06-15T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-06-15T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
750778,Church Road Tupsley - Hereford,2023-06-15T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-15T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-15T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-15T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-06-15T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-15T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-15T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-15T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-15T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-06-15T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-06-15T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-15T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-15T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-15T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.3
750778,Church Road Tupsley - Hereford,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
750778,Church Road Tupsley - Hereford,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.84
750778,Church Road Tupsley - Hereford,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
750778,Church Road Tupsley - Hereford,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.06
750778,Church Road Tupsley - Hereford,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
750778,Church Road Tupsley - Hereford,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
750778,Church Road Tupsley - Hereford,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
750778,Church Road Tupsley - Hereford,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
750778,Church Road Tupsley - Hereford,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
750778,Church Road Tupsley - Hereford,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.8
750778,Church Road Tupsley - Hereford,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.39
750778,Church Road Tupsley - Hereford,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.37
750778,Church Road Tupsley - Hereford,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
750778,Church Road Tupsley - Hereford,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
750778,Church Road Tupsley - Hereford,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
750778,Church Road Tupsley - Hereford,2023-06-15T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-15T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
750778,Church Road Tupsley - Hereford,2023-06-15T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-15T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-06-15T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.71
750778,Church Road Tupsley - Hereford,2023-06-15T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-06-15T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-15T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-15T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-15T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-15T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-15T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-15T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-15T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-06-15T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-15T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-06-15T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-06-15T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-15T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-15T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-15T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-15T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-15T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-15T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.11
750778,Church Road Tupsley - Hereford,2023-06-15T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.08
750778,Church Road Tupsley - Hereford,2023-06-15T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-15T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,3.3
750778,Church Road Tupsley - Hereford,2023-06-15T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-15T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-15T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-15T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-15T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-06-15T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-15T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
750778,Church Road Tupsley - Hereford,2023-06-15T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
750778,Church Road Tupsley - Hereford,2023-06-15T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
750778,Church Road Tupsley - Hereford,2023-06-15T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-15T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-15T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-15T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-06-15T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-15T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-15T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-15T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-15T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-15T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-15T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-15T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-15T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-15T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
750778,Church Road Tupsley - Hereford,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.34
750778,Church Road Tupsley - Hereford,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
750778,Church Road Tupsley - Hereford,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.65
750778,Church Road Tupsley - Hereford,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
750778,Church Road Tupsley - Hereford,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
750778,Church Road Tupsley - Hereford,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
750778,Church Road Tupsley - Hereford,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
750778,Church Road Tupsley - Hereford,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
750778,Church Road Tupsley - Hereford,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.19
750778,Church Road Tupsley - Hereford,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.09
750778,Church Road Tupsley - Hereford,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.33
750778,Church Road Tupsley - Hereford,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
750778,Church Road Tupsley - Hereford,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
750778,Church Road Tupsley - Hereford,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
750778,Church Road Tupsley - Hereford,2023-06-15T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-15T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
750778,Church Road Tupsley - Hereford,2023-06-15T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-15T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-06-15T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.68
750778,Church Road Tupsley - Hereford,2023-06-15T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.42
750778,Church Road Tupsley - Hereford,2023-06-15T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-15T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-15T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-15T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-15T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-15T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-15T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-15T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-06-15T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-06-15T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-06-15T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-06-15T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-15T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-15T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-15T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-15T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-15T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-15T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.08
750778,Church Road Tupsley - Hereford,2023-06-15T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.02
750778,Church Road Tupsley - Hereford,2023-06-15T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-06-15T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,3.5
750778,Church Road Tupsley - Hereford,2023-06-15T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-15T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-15T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-15T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-15T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
750778,Church Road Tupsley - Hereford,2023-06-15T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-15T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
750778,Church Road Tupsley - Hereford,2023-06-15T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
750778,Church Road Tupsley - Hereford,2023-06-15T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-06-15T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-06-15T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-15T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-15T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-15T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-15T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-15T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-15T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-15T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
750778,Church Road Tupsley - Hereford,2023-06-15T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-06-15T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-15T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-15T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-15T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
750778,Church Road Tupsley - Hereford,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.54
750778,Church Road Tupsley - Hereford,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
750778,Church Road Tupsley - Hereford,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.86
750778,Church Road Tupsley - Hereford,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
750778,Church Road Tupsley - Hereford,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
750778,Church Road Tupsley - Hereford,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
750778,Church Road Tupsley - Hereford,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
750778,Church Road Tupsley - Hereford,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
750778,Church Road Tupsley - Hereford,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.03
750778,Church Road Tupsley - Hereford,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.04
750778,Church Road Tupsley - Hereford,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.9
750778,Church Road Tupsley - Hereford,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
750778,Church Road Tupsley - Hereford,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
750778,Church Road Tupsley - Hereford,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
750778,Church Road Tupsley - Hereford,2023-06-15T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-15T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
750778,Church Road Tupsley - Hereford,2023-06-15T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-15T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.24
750778,Church Road Tupsley - Hereford,2023-06-15T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.48
750778,Church Road Tupsley - Hereford,2023-06-15T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-06-15T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-15T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-15T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-15T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-15T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-15T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-15T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-15T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-06-15T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-15T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-06-15T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-15T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-15T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-15T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-15T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-15T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-15T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-15T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.09
750778,Church Road Tupsley - Hereford,2023-06-15T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-06-15T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-06-15T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,3.6
750778,Church Road Tupsley - Hereford,2023-06-15T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-15T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-15T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-15T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-15T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
