Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-16T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-16T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.39
750778,Church Road Tupsley - Hereford,2023-06-16T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.26
750778,Church Road Tupsley - Hereford,2023-06-16T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.91
750778,Church Road Tupsley - Hereford,2023-06-16T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-16T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-16T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-16T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-16T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-16T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-16T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-16T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
750778,Church Road Tupsley - Hereford,2023-06-16T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
750778,Church Road Tupsley - Hereford,2023-06-16T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.98
750778,Church Road Tupsley - Hereford,2023-06-16T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-16T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-16T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-16T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-16T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-16T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-16T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-16T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-16T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-06-16T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-16T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-16T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-16T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-16T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
750778,Church Road Tupsley - Hereford,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.08
750778,Church Road Tupsley - Hereford,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
750778,Church Road Tupsley - Hereford,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.38
750778,Church Road Tupsley - Hereford,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
750778,Church Road Tupsley - Hereford,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.29
750778,Church Road Tupsley - Hereford,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
750778,Church Road Tupsley - Hereford,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
750778,Church Road Tupsley - Hereford,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
750778,Church Road Tupsley - Hereford,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.89
750778,Church Road Tupsley - Hereford,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.56
750778,Church Road Tupsley - Hereford,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.71
750778,Church Road Tupsley - Hereford,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
750778,Church Road Tupsley - Hereford,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
750778,Church Road Tupsley - Hereford,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
750778,Church Road Tupsley - Hereford,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
750778,Church Road Tupsley - Hereford,2023-06-16T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-16T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
750778,Church Road Tupsley - Hereford,2023-06-16T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-06-16T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.65
750778,Church Road Tupsley - Hereford,2023-06-16T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.48
750778,Church Road Tupsley - Hereford,2023-06-16T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.47
750778,Church Road Tupsley - Hereford,2023-06-16T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
750778,Church Road Tupsley - Hereford,2023-06-16T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-16T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.1
750778,Church Road Tupsley - Hereford,2023-06-16T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-16T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-16T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-16T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-16T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.09
750778,Church Road Tupsley - Hereford,2023-06-16T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-06-16T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.04
750778,Church Road Tupsley - Hereford,2023-06-16T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-16T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-16T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-16T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
750778,Church Road Tupsley - Hereford,2023-06-16T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-16T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-16T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-16T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.19
750778,Church Road Tupsley - Hereford,2023-06-16T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.38
750778,Church Road Tupsley - Hereford,2023-06-16T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.66
750778,Church Road Tupsley - Hereford,2023-06-16T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-16T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-16T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
750778,Church Road Tupsley - Hereford,2023-06-16T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-16T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-06-16T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-16T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-16T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
750778,Church Road Tupsley - Hereford,2023-06-16T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.2
750778,Church Road Tupsley - Hereford,2023-06-16T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-06-16T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-16T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-16T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-16T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-16T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-16T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-16T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-16T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-16T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-06-16T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-16T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-16T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-16T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-16T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
750778,Church Road Tupsley - Hereford,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.71
750778,Church Road Tupsley - Hereford,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
750778,Church Road Tupsley - Hereford,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.99
750778,Church Road Tupsley - Hereford,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
750778,Church Road Tupsley - Hereford,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.79
750778,Church Road Tupsley - Hereford,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
750778,Church Road Tupsley - Hereford,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
750778,Church Road Tupsley - Hereford,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
750778,Church Road Tupsley - Hereford,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.33
750778,Church Road Tupsley - Hereford,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.96
750778,Church Road Tupsley - Hereford,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.16
750778,Church Road Tupsley - Hereford,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
750778,Church Road Tupsley - Hereford,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
750778,Church Road Tupsley - Hereford,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
750778,Church Road Tupsley - Hereford,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
750778,Church Road Tupsley - Hereford,2023-06-16T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-16T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
750778,Church Road Tupsley - Hereford,2023-06-16T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-06-16T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.36
750778,Church Road Tupsley - Hereford,2023-06-16T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.27
750778,Church Road Tupsley - Hereford,2023-06-16T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.69
750778,Church Road Tupsley - Hereford,2023-06-16T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
750778,Church Road Tupsley - Hereford,2023-06-16T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-06-16T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.0
750778,Church Road Tupsley - Hereford,2023-06-16T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-16T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-16T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-16T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-16T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-06-16T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.98
750778,Church Road Tupsley - Hereford,2023-06-16T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.35
750778,Church Road Tupsley - Hereford,2023-06-16T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-16T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-16T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-16T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-16T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-06-16T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-16T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-16T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-06-16T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.54
750778,Church Road Tupsley - Hereford,2023-06-16T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.86
750778,Church Road Tupsley - Hereford,2023-06-16T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-16T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-16T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
750778,Church Road Tupsley - Hereford,2023-06-16T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-06-16T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
750778,Church Road Tupsley - Hereford,2023-06-16T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-16T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-16T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
750778,Church Road Tupsley - Hereford,2023-06-16T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
750778,Church Road Tupsley - Hereford,2023-06-16T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.93
750778,Church Road Tupsley - Hereford,2023-06-16T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-16T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-16T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-16T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-16T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-16T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-16T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-16T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-16T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-06-16T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-06-16T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-16T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-16T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-16T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
750778,Church Road Tupsley - Hereford,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.14
750778,Church Road Tupsley - Hereford,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
750778,Church Road Tupsley - Hereford,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.42
750778,Church Road Tupsley - Hereford,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
750778,Church Road Tupsley - Hereford,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.32
750778,Church Road Tupsley - Hereford,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
750778,Church Road Tupsley - Hereford,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
750778,Church Road Tupsley - Hereford,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
750778,Church Road Tupsley - Hereford,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.84
750778,Church Road Tupsley - Hereford,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.41
750778,Church Road Tupsley - Hereford,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.04
750778,Church Road Tupsley - Hereford,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
750778,Church Road Tupsley - Hereford,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
750778,Church Road Tupsley - Hereford,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
750778,Church Road Tupsley - Hereford,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
750778,Church Road Tupsley - Hereford,2023-06-16T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-16T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
750778,Church Road Tupsley - Hereford,2023-06-16T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-16T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.27
750778,Church Road Tupsley - Hereford,2023-06-16T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.63
750778,Church Road Tupsley - Hereford,2023-06-16T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.72
750778,Church Road Tupsley - Hereford,2023-06-16T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
750778,Church Road Tupsley - Hereford,2023-06-16T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.0
750778,Church Road Tupsley - Hereford,2023-06-16T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.5
750778,Church Road Tupsley - Hereford,2023-06-16T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-16T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-16T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-16T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-16T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-06-16T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.7
750778,Church Road Tupsley - Hereford,2023-06-16T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.12
750778,Church Road Tupsley - Hereford,2023-06-16T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-16T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-16T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-16T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-16T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-16T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-16T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-16T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.78
750778,Church Road Tupsley - Hereford,2023-06-16T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.85
750778,Church Road Tupsley - Hereford,2023-06-16T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.22
750778,Church Road Tupsley - Hereford,2023-06-16T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-16T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-16T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
750778,Church Road Tupsley - Hereford,2023-06-16T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-06-16T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-16T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-16T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-16T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
750778,Church Road Tupsley - Hereford,2023-06-16T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
750778,Church Road Tupsley - Hereford,2023-06-16T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-06-16T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-16T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-16T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-16T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-16T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-16T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-16T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-16T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-16T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.6
750778,Church Road Tupsley - Hereford,2023-06-16T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-16T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-16T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-16T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.5
750778,Church Road Tupsley - Hereford,2023-06-16T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
750778,Church Road Tupsley - Hereford,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.34
750778,Church Road Tupsley - Hereford,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
750778,Church Road Tupsley - Hereford,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.7
750778,Church Road Tupsley - Hereford,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
750778,Church Road Tupsley - Hereford,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.47
750778,Church Road Tupsley - Hereford,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
750778,Church Road Tupsley - Hereford,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
750778,Church Road Tupsley - Hereford,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
750778,Church Road Tupsley - Hereford,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.67
750778,Church Road Tupsley - Hereford,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.09
750778,Church Road Tupsley - Hereford,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.59
750778,Church Road Tupsley - Hereford,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
750778,Church Road Tupsley - Hereford,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
750778,Church Road Tupsley - Hereford,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
750778,Church Road Tupsley - Hereford,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
750778,Church Road Tupsley - Hereford,2023-06-16T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-16T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
750778,Church Road Tupsley - Hereford,2023-06-16T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-16T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.06
750778,Church Road Tupsley - Hereford,2023-06-16T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.06
750778,Church Road Tupsley - Hereford,2023-06-16T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.53
750778,Church Road Tupsley - Hereford,2023-06-16T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
750778,Church Road Tupsley - Hereford,2023-06-16T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.4
750778,Church Road Tupsley - Hereford,2023-06-16T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.8
750778,Church Road Tupsley - Hereford,2023-06-16T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-16T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-16T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-16T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-16T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-06-16T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-06-16T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-06-16T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-16T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-16T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-16T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-16T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-16T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-16T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-16T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.89
750778,Church Road Tupsley - Hereford,2023-06-16T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.23
750778,Church Road Tupsley - Hereford,2023-06-16T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.49
750778,Church Road Tupsley - Hereford,2023-06-16T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-16T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-16T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-16T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-16T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-16T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-16T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-16T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
750778,Church Road Tupsley - Hereford,2023-06-16T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
750778,Church Road Tupsley - Hereford,2023-06-16T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.74
750778,Church Road Tupsley - Hereford,2023-06-16T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-16T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-16T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-16T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-16T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-16T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-16T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-16T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-16T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.56
750778,Church Road Tupsley - Hereford,2023-06-16T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-16T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-16T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-16T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-06-16T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
750778,Church Road Tupsley - Hereford,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.99
750778,Church Road Tupsley - Hereford,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
750778,Church Road Tupsley - Hereford,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.56
750778,Church Road Tupsley - Hereford,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
750778,Church Road Tupsley - Hereford,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.22
750778,Church Road Tupsley - Hereford,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
750778,Church Road Tupsley - Hereford,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
750778,Church Road Tupsley - Hereford,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
750778,Church Road Tupsley - Hereford,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.83
750778,Church Road Tupsley - Hereford,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.89
750778,Church Road Tupsley - Hereford,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.44
750778,Church Road Tupsley - Hereford,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
750778,Church Road Tupsley - Hereford,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
750778,Church Road Tupsley - Hereford,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
750778,Church Road Tupsley - Hereford,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
750778,Church Road Tupsley - Hereford,2023-06-16T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-16T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
750778,Church Road Tupsley - Hereford,2023-06-16T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-16T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.35
750778,Church Road Tupsley - Hereford,2023-06-16T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.75
750778,Church Road Tupsley - Hereford,2023-06-16T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.5
750778,Church Road Tupsley - Hereford,2023-06-16T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-16T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-16T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.4
750778,Church Road Tupsley - Hereford,2023-06-16T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-16T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-16T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-16T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-16T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.22
750778,Church Road Tupsley - Hereford,2023-06-16T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.7
750778,Church Road Tupsley - Hereford,2023-06-16T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.88
750778,Church Road Tupsley - Hereford,2023-06-16T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-16T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-16T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-16T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-16T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-16T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-16T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-16T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.83
750778,Church Road Tupsley - Hereford,2023-06-16T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.76
750778,Church Road Tupsley - Hereford,2023-06-16T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.28
750778,Church Road Tupsley - Hereford,2023-06-16T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-16T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-16T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-16T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-16T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-16T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-16T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-16T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
750778,Church Road Tupsley - Hereford,2023-06-16T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
750778,Church Road Tupsley - Hereford,2023-06-16T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-06-16T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-06-16T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
750778,Church Road Tupsley - Hereford,2023-06-16T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-16T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-16T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-16T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-16T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-16T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-16T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
750778,Church Road Tupsley - Hereford,2023-06-16T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-16T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-16T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-16T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-16T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
750778,Church Road Tupsley - Hereford,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.02
750778,Church Road Tupsley - Hereford,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
750778,Church Road Tupsley - Hereford,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.91
750778,Church Road Tupsley - Hereford,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
750778,Church Road Tupsley - Hereford,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.41
750778,Church Road Tupsley - Hereford,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
750778,Church Road Tupsley - Hereford,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
750778,Church Road Tupsley - Hereford,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
750778,Church Road Tupsley - Hereford,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.26
750778,Church Road Tupsley - Hereford,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.55
750778,Church Road Tupsley - Hereford,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.54
750778,Church Road Tupsley - Hereford,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
750778,Church Road Tupsley - Hereford,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
750778,Church Road Tupsley - Hereford,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
750778,Church Road Tupsley - Hereford,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
750778,Church Road Tupsley - Hereford,2023-06-16T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-16T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-16T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-16T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.56
750778,Church Road Tupsley - Hereford,2023-06-16T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.28
750778,Church Road Tupsley - Hereford,2023-06-16T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.56
750778,Church Road Tupsley - Hereford,2023-06-16T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-06-16T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.9
750778,Church Road Tupsley - Hereford,2023-06-16T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.4
750778,Church Road Tupsley - Hereford,2023-06-16T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-16T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-16T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-16T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-16T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-06-16T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-06-16T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.11
750778,Church Road Tupsley - Hereford,2023-06-16T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-16T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-16T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-16T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-16T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-16T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-16T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-16T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.11
750778,Church Road Tupsley - Hereford,2023-06-16T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.29
750778,Church Road Tupsley - Hereford,2023-06-16T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.19
750778,Church Road Tupsley - Hereford,2023-06-16T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-16T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-16T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-16T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-16T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-16T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-16T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-16T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
750778,Church Road Tupsley - Hereford,2023-06-16T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
750778,Church Road Tupsley - Hereford,2023-06-16T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-06-16T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-16T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-06-16T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-16T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-16T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-16T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-16T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-16T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-16T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-06-16T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-06-16T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-16T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-16T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-16T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
750778,Church Road Tupsley - Hereford,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.7
750778,Church Road Tupsley - Hereford,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
750778,Church Road Tupsley - Hereford,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.39
750778,Church Road Tupsley - Hereford,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
750778,Church Road Tupsley - Hereford,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.05
750778,Church Road Tupsley - Hereford,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
750778,Church Road Tupsley - Hereford,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
750778,Church Road Tupsley - Hereford,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
750778,Church Road Tupsley - Hereford,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.97
750778,Church Road Tupsley - Hereford,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.64
750778,Church Road Tupsley - Hereford,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.45
750778,Church Road Tupsley - Hereford,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
750778,Church Road Tupsley - Hereford,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
750778,Church Road Tupsley - Hereford,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
750778,Church Road Tupsley - Hereford,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
750778,Church Road Tupsley - Hereford,2023-06-16T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-16T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-16T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-16T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.28
750778,Church Road Tupsley - Hereford,2023-06-16T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.94
750778,Church Road Tupsley - Hereford,2023-06-16T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.31
750778,Church Road Tupsley - Hereford,2023-06-16T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
750778,Church Road Tupsley - Hereford,2023-06-16T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-06-16T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.3
750778,Church Road Tupsley - Hereford,2023-06-16T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-16T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-16T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-16T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-16T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-06-16T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-06-16T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.25
750778,Church Road Tupsley - Hereford,2023-06-16T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-16T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-16T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-16T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
