Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-16T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-16T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-16T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-16T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-16T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-16T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-16T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.55
750778,Church Road Tupsley - Hereford,2023-06-16T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.64
750778,Church Road Tupsley - Hereford,2023-06-16T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.82
750778,Church Road Tupsley - Hereford,2023-06-16T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-16T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
750778,Church Road Tupsley - Hereford,2023-06-16T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-16T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-06-16T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-16T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-16T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
750778,Church Road Tupsley - Hereford,2023-06-16T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.3
750778,Church Road Tupsley - Hereford,2023-06-16T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
750778,Church Road Tupsley - Hereford,2023-06-16T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-06-16T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-16T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-16T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-16T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-16T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-16T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-16T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
750778,Church Road Tupsley - Hereford,2023-06-16T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-06-16T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
750778,Church Road Tupsley - Hereford,2023-06-16T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
750778,Church Road Tupsley - Hereford,2023-06-16T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
750778,Church Road Tupsley - Hereford,2023-06-16T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
750778,Church Road Tupsley - Hereford,2023-06-16T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
750778,Church Road Tupsley - Hereford,2023-06-16T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
750778,Church Road Tupsley - Hereford,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
750778,Church Road Tupsley - Hereford,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.13
750778,Church Road Tupsley - Hereford,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
750778,Church Road Tupsley - Hereford,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.99
750778,Church Road Tupsley - Hereford,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
750778,Church Road Tupsley - Hereford,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
750778,Church Road Tupsley - Hereford,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
750778,Church Road Tupsley - Hereford,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
750778,Church Road Tupsley - Hereford,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.23
750778,Church Road Tupsley - Hereford,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.03
750778,Church Road Tupsley - Hereford,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.32
750778,Church Road Tupsley - Hereford,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
750778,Church Road Tupsley - Hereford,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
750778,Church Road Tupsley - Hereford,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
750778,Church Road Tupsley - Hereford,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
750778,Church Road Tupsley - Hereford,2023-06-16T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-16T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-16T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-16T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.99
750778,Church Road Tupsley - Hereford,2023-06-16T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.12
750778,Church Road Tupsley - Hereford,2023-06-16T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.71
750778,Church Road Tupsley - Hereford,2023-06-16T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.2
750778,Church Road Tupsley - Hereford,2023-06-16T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-16T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.2
750778,Church Road Tupsley - Hereford,2023-06-16T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-16T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-16T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-16T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-16T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.77
750778,Church Road Tupsley - Hereford,2023-06-16T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
750778,Church Road Tupsley - Hereford,2023-06-16T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-06-16T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-16T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-16T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-16T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-16T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-16T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-16T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-16T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.53
750778,Church Road Tupsley - Hereford,2023-06-16T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.28
750778,Church Road Tupsley - Hereford,2023-06-16T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.89
750778,Church Road Tupsley - Hereford,2023-06-16T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-16T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-16T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-16T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-06-16T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-16T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-16T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-16T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
750778,Church Road Tupsley - Hereford,2023-06-16T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
750778,Church Road Tupsley - Hereford,2023-06-16T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.99
750778,Church Road Tupsley - Hereford,2023-06-16T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-16T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-16T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-16T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-16T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-16T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-16T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-16T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-16T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
750778,Church Road Tupsley - Hereford,2023-06-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-16T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.9
750778,Church Road Tupsley - Hereford,2023-06-16T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-16T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
750778,Church Road Tupsley - Hereford,2023-06-16T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
750778,Church Road Tupsley - Hereford,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.29
750778,Church Road Tupsley - Hereford,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
750778,Church Road Tupsley - Hereford,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.04
750778,Church Road Tupsley - Hereford,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
750778,Church Road Tupsley - Hereford,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
750778,Church Road Tupsley - Hereford,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
750778,Church Road Tupsley - Hereford,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
750778,Church Road Tupsley - Hereford,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.01
750778,Church Road Tupsley - Hereford,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
750778,Church Road Tupsley - Hereford,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.54
750778,Church Road Tupsley - Hereford,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
750778,Church Road Tupsley - Hereford,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
750778,Church Road Tupsley - Hereford,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
750778,Church Road Tupsley - Hereford,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
750778,Church Road Tupsley - Hereford,2023-06-16T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-16T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-16T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-16T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.44
750778,Church Road Tupsley - Hereford,2023-06-16T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.04
750778,Church Road Tupsley - Hereford,2023-06-16T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.35
750778,Church Road Tupsley - Hereford,2023-06-16T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.3
750778,Church Road Tupsley - Hereford,2023-06-16T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-16T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.3
750778,Church Road Tupsley - Hereford,2023-06-16T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-16T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-16T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-16T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-16T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
750778,Church Road Tupsley - Hereford,2023-06-16T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
750778,Church Road Tupsley - Hereford,2023-06-16T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.01
750778,Church Road Tupsley - Hereford,2023-06-16T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-16T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-06-16T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-06-16T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-16T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-16T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-16T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-16T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.89
750778,Church Road Tupsley - Hereford,2023-06-16T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.7
750778,Church Road Tupsley - Hereford,2023-06-16T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.42
750778,Church Road Tupsley - Hereford,2023-06-16T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-16T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-16T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-16T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-16T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-16T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-16T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
750778,Church Road Tupsley - Hereford,2023-06-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
750778,Church Road Tupsley - Hereford,2023-06-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-06-16T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-16T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
750778,Church Road Tupsley - Hereford,2023-06-16T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
750778,Church Road Tupsley - Hereford,2023-06-16T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-16T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-16T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-16T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-16T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-16T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
750778,Church Road Tupsley - Hereford,2023-06-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-16T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-16T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-16T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-16T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
750778,Church Road Tupsley - Hereford,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.54
750778,Church Road Tupsley - Hereford,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
750778,Church Road Tupsley - Hereford,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.05
750778,Church Road Tupsley - Hereford,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
750778,Church Road Tupsley - Hereford,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.75
750778,Church Road Tupsley - Hereford,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
750778,Church Road Tupsley - Hereford,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
750778,Church Road Tupsley - Hereford,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.38
750778,Church Road Tupsley - Hereford,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.32
750778,Church Road Tupsley - Hereford,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.87
750778,Church Road Tupsley - Hereford,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
750778,Church Road Tupsley - Hereford,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
750778,Church Road Tupsley - Hereford,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
750778,Church Road Tupsley - Hereford,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
750778,Church Road Tupsley - Hereford,2023-06-16T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-16T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-06-16T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-16T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.1
750778,Church Road Tupsley - Hereford,2023-06-16T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.4
750778,Church Road Tupsley - Hereford,2023-06-16T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.09
750778,Church Road Tupsley - Hereford,2023-06-16T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
750778,Church Road Tupsley - Hereford,2023-06-16T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-16T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.3
750778,Church Road Tupsley - Hereford,2023-06-16T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-16T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-16T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-16T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-16T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-06-16T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
750778,Church Road Tupsley - Hereford,2023-06-16T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.29
750778,Church Road Tupsley - Hereford,2023-06-16T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-16T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-16T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-16T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-16T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-16T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-16T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-16T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.15
750778,Church Road Tupsley - Hereford,2023-06-16T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.17
750778,Church Road Tupsley - Hereford,2023-06-16T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.22
750778,Church Road Tupsley - Hereford,2023-06-16T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-16T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-16T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-16T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-06-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
750778,Church Road Tupsley - Hereford,2023-06-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
750778,Church Road Tupsley - Hereford,2023-06-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-06-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
750778,Church Road Tupsley - Hereford,2023-06-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-16T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-16T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-16T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
750778,Church Road Tupsley - Hereford,2023-06-16T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-16T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.3
750778,Church Road Tupsley - Hereford,2023-06-16T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-16T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-16T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-16T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
750778,Church Road Tupsley - Hereford,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.68
750778,Church Road Tupsley - Hereford,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
750778,Church Road Tupsley - Hereford,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.14
750778,Church Road Tupsley - Hereford,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
750778,Church Road Tupsley - Hereford,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.95
750778,Church Road Tupsley - Hereford,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
750778,Church Road Tupsley - Hereford,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
750778,Church Road Tupsley - Hereford,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.28
750778,Church Road Tupsley - Hereford,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.83
750778,Church Road Tupsley - Hereford,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,10.47
750778,Church Road Tupsley - Hereford,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
750778,Church Road Tupsley - Hereford,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
750778,Church Road Tupsley - Hereford,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
750778,Church Road Tupsley - Hereford,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
750778,Church Road Tupsley - Hereford,2023-06-16T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-16T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-16T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-16T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.21
750778,Church Road Tupsley - Hereford,2023-06-16T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.89
750778,Church Road Tupsley - Hereford,2023-06-16T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.53
750778,Church Road Tupsley - Hereford,2023-06-16T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-16T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-16T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.3
750778,Church Road Tupsley - Hereford,2023-06-16T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.2
750778,Church Road Tupsley - Hereford,2023-06-16T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-16T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-16T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-16T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
750778,Church Road Tupsley - Hereford,2023-06-16T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.71
750778,Church Road Tupsley - Hereford,2023-06-16T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
750778,Church Road Tupsley - Hereford,2023-06-16T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-16T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-06-16T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-16T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-16T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-16T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-16T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-16T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
750778,Church Road Tupsley - Hereford,2023-06-16T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-06-16T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.21
750778,Church Road Tupsley - Hereford,2023-06-16T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-16T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-06-16T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-16T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
750778,Church Road Tupsley - Hereford,2023-06-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
750778,Church Road Tupsley - Hereford,2023-06-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-06-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
750778,Church Road Tupsley - Hereford,2023-06-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-16T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-16T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-16T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-16T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-06-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-16T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-16T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
750778,Church Road Tupsley - Hereford,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.97
750778,Church Road Tupsley - Hereford,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
750778,Church Road Tupsley - Hereford,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.66
750778,Church Road Tupsley - Hereford,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
750778,Church Road Tupsley - Hereford,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
750778,Church Road Tupsley - Hereford,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
750778,Church Road Tupsley - Hereford,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
750778,Church Road Tupsley - Hereford,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.2
750778,Church Road Tupsley - Hereford,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.09
750778,Church Road Tupsley - Hereford,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.86
750778,Church Road Tupsley - Hereford,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
750778,Church Road Tupsley - Hereford,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
750778,Church Road Tupsley - Hereford,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
750778,Church Road Tupsley - Hereford,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
750778,Church Road Tupsley - Hereford,2023-06-16T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-16T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-16T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-16T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.28
750778,Church Road Tupsley - Hereford,2023-06-16T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.89
750778,Church Road Tupsley - Hereford,2023-06-16T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.5
750778,Church Road Tupsley - Hereford,2023-06-16T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-16T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-06-16T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.3
750778,Church Road Tupsley - Hereford,2023-06-16T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-06-16T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-16T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-16T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-16T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
750778,Church Road Tupsley - Hereford,2023-06-16T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
750778,Church Road Tupsley - Hereford,2023-06-16T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.19
750778,Church Road Tupsley - Hereford,2023-06-16T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-16T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-16T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-16T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-16T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-16T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-16T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-16T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
750778,Church Road Tupsley - Hereford,2023-06-16T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.76
750778,Church Road Tupsley - Hereford,2023-06-16T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.46
750778,Church Road Tupsley - Hereford,2023-06-16T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-16T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-16T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-16T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-16T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-16T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-16T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
750778,Church Road Tupsley - Hereford,2023-06-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
750778,Church Road Tupsley - Hereford,2023-06-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-06-16T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-16T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
750778,Church Road Tupsley - Hereford,2023-06-16T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
750778,Church Road Tupsley - Hereford,2023-06-16T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-16T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-16T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-16T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-16T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-16T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.52
750778,Church Road Tupsley - Hereford,2023-06-16T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-16T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-16T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-16T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-06-16T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
750778,Church Road Tupsley - Hereford,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.11
750778,Church Road Tupsley - Hereford,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
750778,Church Road Tupsley - Hereford,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.92
750778,Church Road Tupsley - Hereford,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
750778,Church Road Tupsley - Hereford,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
750778,Church Road Tupsley - Hereford,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
750778,Church Road Tupsley - Hereford,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
750778,Church Road Tupsley - Hereford,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.11
750778,Church Road Tupsley - Hereford,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.61
750778,Church Road Tupsley - Hereford,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.98
750778,Church Road Tupsley - Hereford,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
750778,Church Road Tupsley - Hereford,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
750778,Church Road Tupsley - Hereford,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
750778,Church Road Tupsley - Hereford,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
750778,Church Road Tupsley - Hereford,2023-06-16T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-16T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-16T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-16T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.5
750778,Church Road Tupsley - Hereford,2023-06-16T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.08
750778,Church Road Tupsley - Hereford,2023-06-16T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.12
750778,Church Road Tupsley - Hereford,2023-06-16T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-16T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.8
750778,Church Road Tupsley - Hereford,2023-06-16T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.6
750778,Church Road Tupsley - Hereford,2023-06-16T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.4
750778,Church Road Tupsley - Hereford,2023-06-16T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-16T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-16T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-16T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.12
750778,Church Road Tupsley - Hereford,2023-06-16T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
750778,Church Road Tupsley - Hereford,2023-06-16T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.19
750778,Church Road Tupsley - Hereford,2023-06-16T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-16T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
750778,Church Road Tupsley - Hereford,2023-06-16T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-16T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-16T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-16T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-16T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-16T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.24
750778,Church Road Tupsley - Hereford,2023-06-16T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.1
750778,Church Road Tupsley - Hereford,2023-06-16T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.34
750778,Church Road Tupsley - Hereford,2023-06-16T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-16T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-16T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-16T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-16T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-16T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-16T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-16T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
750778,Church Road Tupsley - Hereford,2023-06-16T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
750778,Church Road Tupsley - Hereford,2023-06-16T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-06-16T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-16T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-16T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-16T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-16T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-16T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-16T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-16T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-16T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
750778,Church Road Tupsley - Hereford,2023-06-16T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-16T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-16T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-16T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-06-16T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
750778,Church Road Tupsley - Hereford,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.91
750778,Church Road Tupsley - Hereford,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
750778,Church Road Tupsley - Hereford,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.69
750778,Church Road Tupsley - Hereford,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
750778,Church Road Tupsley - Hereford,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
750778,Church Road Tupsley - Hereford,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
750778,Church Road Tupsley - Hereford,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
750778,Church Road Tupsley - Hereford,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
750778,Church Road Tupsley - Hereford,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.48
750778,Church Road Tupsley - Hereford,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.87
750778,Church Road Tupsley - Hereford,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.56
750778,Church Road Tupsley - Hereford,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
750778,Church Road Tupsley - Hereford,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
750778,Church Road Tupsley - Hereford,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
750778,Church Road Tupsley - Hereford,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
750778,Church Road Tupsley - Hereford,2023-06-16T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-16T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-16T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-16T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.74
750778,Church Road Tupsley - Hereford,2023-06-16T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.75
750778,Church Road Tupsley - Hereford,2023-06-16T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.55
750778,Church Road Tupsley - Hereford,2023-06-16T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
750778,Church Road Tupsley - Hereford,2023-06-16T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.9
750778,Church Road Tupsley - Hereford,2023-06-16T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.6
750778,Church Road Tupsley - Hereford,2023-06-16T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-16T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-16T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-16T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-16T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.13
750778,Church Road Tupsley - Hereford,2023-06-16T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
