Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-16T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.33
750778,Church Road Tupsley - Hereford,2023-06-16T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-16T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
750778,Church Road Tupsley - Hereford,2023-06-16T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-16T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
750778,Church Road Tupsley - Hereford,2023-06-16T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-16T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-16T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-16T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.03
750778,Church Road Tupsley - Hereford,2023-06-16T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-16T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.64
750778,Church Road Tupsley - Hereford,2023-06-16T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-16T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-16T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-16T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-16T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-16T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-16T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-06-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
750778,Church Road Tupsley - Hereford,2023-06-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-16T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-16T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-16T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-16T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-16T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-16T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-16T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-16T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-16T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
750778,Church Road Tupsley - Hereford,2023-06-16T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-16T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-16T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-16T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-16T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
750778,Church Road Tupsley - Hereford,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.59
750778,Church Road Tupsley - Hereford,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
750778,Church Road Tupsley - Hereford,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.34
750778,Church Road Tupsley - Hereford,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
750778,Church Road Tupsley - Hereford,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.03
750778,Church Road Tupsley - Hereford,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
750778,Church Road Tupsley - Hereford,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
750778,Church Road Tupsley - Hereford,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.46
750778,Church Road Tupsley - Hereford,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.33
750778,Church Road Tupsley - Hereford,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.61
750778,Church Road Tupsley - Hereford,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
750778,Church Road Tupsley - Hereford,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
750778,Church Road Tupsley - Hereford,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
750778,Church Road Tupsley - Hereford,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
750778,Church Road Tupsley - Hereford,2023-06-16T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-16T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-16T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-16T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.11
750778,Church Road Tupsley - Hereford,2023-06-16T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.79
750778,Church Road Tupsley - Hereford,2023-06-16T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.69
750778,Church Road Tupsley - Hereford,2023-06-16T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-16T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-16T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.8
750778,Church Road Tupsley - Hereford,2023-06-16T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.5
750778,Church Road Tupsley - Hereford,2023-06-16T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-16T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-16T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-16T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
750778,Church Road Tupsley - Hereford,2023-06-16T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.59
750778,Church Road Tupsley - Hereford,2023-06-16T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.32
750778,Church Road Tupsley - Hereford,2023-06-16T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-16T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-16T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-06-16T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
750778,Church Road Tupsley - Hereford,2023-06-16T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-16T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-16T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-16T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-06-16T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.38
750778,Church Road Tupsley - Hereford,2023-06-16T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.75
750778,Church Road Tupsley - Hereford,2023-06-16T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-16T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-16T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-16T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-16T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-16T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-16T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-16T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-06-16T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
750778,Church Road Tupsley - Hereford,2023-06-16T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-06-16T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-06-16T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-16T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
750778,Church Road Tupsley - Hereford,2023-06-16T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-16T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-16T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-16T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-16T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
750778,Church Road Tupsley - Hereford,2023-06-16T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-06-16T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-06-16T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-16T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-16T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-16T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
750778,Church Road Tupsley - Hereford,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.4
750778,Church Road Tupsley - Hereford,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
750778,Church Road Tupsley - Hereford,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.98
750778,Church Road Tupsley - Hereford,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
750778,Church Road Tupsley - Hereford,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
750778,Church Road Tupsley - Hereford,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
750778,Church Road Tupsley - Hereford,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
750778,Church Road Tupsley - Hereford,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.46
750778,Church Road Tupsley - Hereford,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.12
750778,Church Road Tupsley - Hereford,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.03
750778,Church Road Tupsley - Hereford,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
750778,Church Road Tupsley - Hereford,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
750778,Church Road Tupsley - Hereford,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
750778,Church Road Tupsley - Hereford,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
750778,Church Road Tupsley - Hereford,2023-06-16T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-16T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-16T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-16T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.15
750778,Church Road Tupsley - Hereford,2023-06-16T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.97
750778,Church Road Tupsley - Hereford,2023-06-16T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.69
750778,Church Road Tupsley - Hereford,2023-06-16T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.1
750778,Church Road Tupsley - Hereford,2023-06-16T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-06-16T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.5
750778,Church Road Tupsley - Hereford,2023-06-16T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.5
750778,Church Road Tupsley - Hereford,2023-06-16T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-16T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-16T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-16T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
750778,Church Road Tupsley - Hereford,2023-06-16T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
750778,Church Road Tupsley - Hereford,2023-06-16T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.72
750778,Church Road Tupsley - Hereford,2023-06-16T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-06-16T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
750778,Church Road Tupsley - Hereford,2023-06-16T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-06-16T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-16T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-16T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-16T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-16T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.99
750778,Church Road Tupsley - Hereford,2023-06-16T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-06-16T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.12
750778,Church Road Tupsley - Hereford,2023-06-16T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-16T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-16T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-16T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-16T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-16T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-16T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-16T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-06-16T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
750778,Church Road Tupsley - Hereford,2023-06-16T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
750778,Church Road Tupsley - Hereford,2023-06-16T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
750778,Church Road Tupsley - Hereford,2023-06-16T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-16T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
750778,Church Road Tupsley - Hereford,2023-06-16T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
750778,Church Road Tupsley - Hereford,2023-06-16T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-16T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-16T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-16T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
750778,Church Road Tupsley - Hereford,2023-06-16T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-06-16T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-06-16T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-16T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-16T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-16T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
750778,Church Road Tupsley - Hereford,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.45
750778,Church Road Tupsley - Hereford,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
750778,Church Road Tupsley - Hereford,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.01
750778,Church Road Tupsley - Hereford,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
750778,Church Road Tupsley - Hereford,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.82
750778,Church Road Tupsley - Hereford,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
750778,Church Road Tupsley - Hereford,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
750778,Church Road Tupsley - Hereford,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.51
750778,Church Road Tupsley - Hereford,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.87
750778,Church Road Tupsley - Hereford,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.11
750778,Church Road Tupsley - Hereford,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
750778,Church Road Tupsley - Hereford,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
750778,Church Road Tupsley - Hereford,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
750778,Church Road Tupsley - Hereford,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
750778,Church Road Tupsley - Hereford,2023-06-16T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-16T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-16T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-16T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.46
750778,Church Road Tupsley - Hereford,2023-06-16T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.26
750778,Church Road Tupsley - Hereford,2023-06-16T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.67
750778,Church Road Tupsley - Hereford,2023-06-16T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-16T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-16T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.6
750778,Church Road Tupsley - Hereford,2023-06-16T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.2
750778,Church Road Tupsley - Hereford,2023-06-16T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-16T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
750778,Church Road Tupsley - Hereford,2023-06-16T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-16T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-06-16T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.01
750778,Church Road Tupsley - Hereford,2023-06-16T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.29
750778,Church Road Tupsley - Hereford,2023-06-16T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-16T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-16T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
750778,Church Road Tupsley - Hereford,2023-06-16T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
750778,Church Road Tupsley - Hereford,2023-06-16T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-16T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-16T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-16T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.57
750778,Church Road Tupsley - Hereford,2023-06-16T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-16T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.02
750778,Church Road Tupsley - Hereford,2023-06-16T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-16T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-16T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-16T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-16T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-16T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-16T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-16T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
750778,Church Road Tupsley - Hereford,2023-06-16T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
750778,Church Road Tupsley - Hereford,2023-06-16T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-06-16T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-16T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-16T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-16T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-16T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-16T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-16T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-16T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
750778,Church Road Tupsley - Hereford,2023-06-16T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
750778,Church Road Tupsley - Hereford,2023-06-16T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-16T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-16T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-16T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-16T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
750778,Church Road Tupsley - Hereford,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.32
750778,Church Road Tupsley - Hereford,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
750778,Church Road Tupsley - Hereford,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.14
750778,Church Road Tupsley - Hereford,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
750778,Church Road Tupsley - Hereford,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
750778,Church Road Tupsley - Hereford,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
750778,Church Road Tupsley - Hereford,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
750778,Church Road Tupsley - Hereford,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
750778,Church Road Tupsley - Hereford,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.61
750778,Church Road Tupsley - Hereford,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.7
750778,Church Road Tupsley - Hereford,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.8
750778,Church Road Tupsley - Hereford,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
750778,Church Road Tupsley - Hereford,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
750778,Church Road Tupsley - Hereford,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
750778,Church Road Tupsley - Hereford,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
750778,Church Road Tupsley - Hereford,2023-06-16T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-16T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-16T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-16T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.51
750778,Church Road Tupsley - Hereford,2023-06-16T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.38
750778,Church Road Tupsley - Hereford,2023-06-16T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.95
750778,Church Road Tupsley - Hereford,2023-06-16T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-16T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-16T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.1
750778,Church Road Tupsley - Hereford,2023-06-16T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-16T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-16T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-16T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-16T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
750778,Church Road Tupsley - Hereford,2023-06-16T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
750778,Church Road Tupsley - Hereford,2023-06-16T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.26
750778,Church Road Tupsley - Hereford,2023-06-16T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-16T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-06-16T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-06-16T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
750778,Church Road Tupsley - Hereford,2023-06-16T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-16T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-16T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-16T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.9
750778,Church Road Tupsley - Hereford,2023-06-16T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.51
750778,Church Road Tupsley - Hereford,2023-06-16T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.57
750778,Church Road Tupsley - Hereford,2023-06-16T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-16T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-16T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-16T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-16T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-16T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-16T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-16T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
750778,Church Road Tupsley - Hereford,2023-06-16T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
750778,Church Road Tupsley - Hereford,2023-06-16T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.87
750778,Church Road Tupsley - Hereford,2023-06-16T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-16T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
750778,Church Road Tupsley - Hereford,2023-06-16T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-16T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-16T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-16T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-16T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-16T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
750778,Church Road Tupsley - Hereford,2023-06-16T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
750778,Church Road Tupsley - Hereford,2023-06-16T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-16T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-16T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-16T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-16T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
750778,Church Road Tupsley - Hereford,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
750778,Church Road Tupsley - Hereford,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
750778,Church Road Tupsley - Hereford,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.85
750778,Church Road Tupsley - Hereford,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
750778,Church Road Tupsley - Hereford,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
750778,Church Road Tupsley - Hereford,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
750778,Church Road Tupsley - Hereford,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
750778,Church Road Tupsley - Hereford,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
750778,Church Road Tupsley - Hereford,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.85
750778,Church Road Tupsley - Hereford,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.93
750778,Church Road Tupsley - Hereford,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.24
750778,Church Road Tupsley - Hereford,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
750778,Church Road Tupsley - Hereford,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
750778,Church Road Tupsley - Hereford,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
750778,Church Road Tupsley - Hereford,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
750778,Church Road Tupsley - Hereford,2023-06-16T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-16T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-16T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-16T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.55
750778,Church Road Tupsley - Hereford,2023-06-16T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.15
750778,Church Road Tupsley - Hereford,2023-06-16T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.4
750778,Church Road Tupsley - Hereford,2023-06-16T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-16T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-16T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-06-16T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-16T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-16T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-16T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-16T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.59
750778,Church Road Tupsley - Hereford,2023-06-16T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.22
750778,Church Road Tupsley - Hereford,2023-06-16T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.46
750778,Church Road Tupsley - Hereford,2023-06-16T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
750778,Church Road Tupsley - Hereford,2023-06-16T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
750778,Church Road Tupsley - Hereford,2023-06-16T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
750778,Church Road Tupsley - Hereford,2023-06-16T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
750778,Church Road Tupsley - Hereford,2023-06-16T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-16T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-16T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-16T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.49
750778,Church Road Tupsley - Hereford,2023-06-16T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
750778,Church Road Tupsley - Hereford,2023-06-16T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-06-16T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-16T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-16T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-16T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-16T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-16T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
750778,Church Road Tupsley - Hereford,2023-06-16T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-16T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
750778,Church Road Tupsley - Hereford,2023-06-16T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-06-16T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.9
750778,Church Road Tupsley - Hereford,2023-06-16T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-16T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
750778,Church Road Tupsley - Hereford,2023-06-16T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-16T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-16T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-16T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-16T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-16T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
750778,Church Road Tupsley - Hereford,2023-06-16T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.52
750778,Church Road Tupsley - Hereford,2023-06-16T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-06-16T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-06-16T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-16T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-06-16T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
750778,Church Road Tupsley - Hereford,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
750778,Church Road Tupsley - Hereford,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
750778,Church Road Tupsley - Hereford,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
750778,Church Road Tupsley - Hereford,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
750778,Church Road Tupsley - Hereford,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
750778,Church Road Tupsley - Hereford,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
750778,Church Road Tupsley - Hereford,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
750778,Church Road Tupsley - Hereford,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.06
750778,Church Road Tupsley - Hereford,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.02
750778,Church Road Tupsley - Hereford,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.93
750778,Church Road Tupsley - Hereford,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
750778,Church Road Tupsley - Hereford,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
750778,Church Road Tupsley - Hereford,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
750778,Church Road Tupsley - Hereford,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
750778,Church Road Tupsley - Hereford,2023-06-16T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-16T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-16T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-16T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.8
750778,Church Road Tupsley - Hereford,2023-06-16T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.53
750778,Church Road Tupsley - Hereford,2023-06-16T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.08
750778,Church Road Tupsley - Hereford,2023-06-16T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-16T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-16T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.2
750778,Church Road Tupsley - Hereford,2023-06-16T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-16T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-16T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
750778,Church Road Tupsley - Hereford,2023-06-16T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-16T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.47
750778,Church Road Tupsley - Hereford,2023-06-16T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.52
750778,Church Road Tupsley - Hereford,2023-06-16T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.6
750778,Church Road Tupsley - Hereford,2023-06-16T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-16T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
750778,Church Road Tupsley - Hereford,2023-06-16T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
750778,Church Road Tupsley - Hereford,2023-06-16T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-16T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-16T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-16T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-16T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.58
750778,Church Road Tupsley - Hereford,2023-06-16T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.55
750778,Church Road Tupsley - Hereford,2023-06-16T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.8
750778,Church Road Tupsley - Hereford,2023-06-16T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-16T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
750778,Church Road Tupsley - Hereford,2023-06-16T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-16T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-16T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-16T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-16T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
750778,Church Road Tupsley - Hereford,2023-06-16T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
750778,Church Road Tupsley - Hereford,2023-06-16T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-06-16T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
750778,Church Road Tupsley - Hereford,2023-06-16T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-06-16T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-06-16T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-16T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
750778,Church Road Tupsley - Hereford,2023-06-16T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-16T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-16T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-16T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-16T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-16T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-16T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-16T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-16T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-16T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
750778,Church Road Tupsley - Hereford,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
750778,Church Road Tupsley - Hereford,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
750778,Church Road Tupsley - Hereford,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.95
750778,Church Road Tupsley - Hereford,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
750778,Church Road Tupsley - Hereford,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
750778,Church Road Tupsley - Hereford,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
750778,Church Road Tupsley - Hereford,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
750778,Church Road Tupsley - Hereford,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.93
750778,Church Road Tupsley - Hereford,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.83
750778,Church Road Tupsley - Hereford,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.98
750778,Church Road Tupsley - Hereford,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
750778,Church Road Tupsley - Hereford,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
750778,Church Road Tupsley - Hereford,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
750778,Church Road Tupsley - Hereford,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
750778,Church Road Tupsley - Hereford,2023-06-16T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-16T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-16T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-16T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.39
750778,Church Road Tupsley - Hereford,2023-06-16T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.38
750778,Church Road Tupsley - Hereford,2023-06-16T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.54
750778,Church Road Tupsley - Hereford,2023-06-16T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-16T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.8
750778,Church Road Tupsley - Hereford,2023-06-16T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.0
750778,Church Road Tupsley - Hereford,2023-06-16T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.6
750778,Church Road Tupsley - Hereford,2023-06-16T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
750778,Church Road Tupsley - Hereford,2023-06-16T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-16T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
