Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-16T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.87
750778,Church Road Tupsley - Hereford,2023-06-16T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
750778,Church Road Tupsley - Hereford,2023-06-16T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.01
750778,Church Road Tupsley - Hereford,2023-06-16T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-16T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
750778,Church Road Tupsley - Hereford,2023-06-16T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-16T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-16T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
750778,Church Road Tupsley - Hereford,2023-06-16T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-16T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-16T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.26
750778,Church Road Tupsley - Hereford,2023-06-16T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.29
750778,Church Road Tupsley - Hereford,2023-06-16T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.43
750778,Church Road Tupsley - Hereford,2023-06-16T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-16T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-16T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-16T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-16T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-16T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-06-16T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
750778,Church Road Tupsley - Hereford,2023-06-16T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
750778,Church Road Tupsley - Hereford,2023-06-16T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
750778,Church Road Tupsley - Hereford,2023-06-16T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-06-16T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-16T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
750778,Church Road Tupsley - Hereford,2023-06-16T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-16T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-16T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-16T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-16T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-16T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-16T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-16T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-06-16T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-16T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-16T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-16T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
750778,Church Road Tupsley - Hereford,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.31
750778,Church Road Tupsley - Hereford,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
750778,Church Road Tupsley - Hereford,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.24
750778,Church Road Tupsley - Hereford,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
750778,Church Road Tupsley - Hereford,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
750778,Church Road Tupsley - Hereford,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
750778,Church Road Tupsley - Hereford,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
750778,Church Road Tupsley - Hereford,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.79
750778,Church Road Tupsley - Hereford,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.58
750778,Church Road Tupsley - Hereford,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.16
750778,Church Road Tupsley - Hereford,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
750778,Church Road Tupsley - Hereford,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
750778,Church Road Tupsley - Hereford,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
750778,Church Road Tupsley - Hereford,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
750778,Church Road Tupsley - Hereford,2023-06-16T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-16T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-16T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-16T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.52
750778,Church Road Tupsley - Hereford,2023-06-16T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.94
750778,Church Road Tupsley - Hereford,2023-06-16T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.38
750778,Church Road Tupsley - Hereford,2023-06-16T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-16T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.2
750778,Church Road Tupsley - Hereford,2023-06-16T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.8
750778,Church Road Tupsley - Hereford,2023-06-16T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.3
750778,Church Road Tupsley - Hereford,2023-06-16T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-16T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-16T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-16T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
750778,Church Road Tupsley - Hereford,2023-06-16T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
750778,Church Road Tupsley - Hereford,2023-06-16T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
750778,Church Road Tupsley - Hereford,2023-06-16T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-16T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-06-16T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-06-16T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-16T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-16T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-16T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-16T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-06-16T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.56
750778,Church Road Tupsley - Hereford,2023-06-16T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.63
750778,Church Road Tupsley - Hereford,2023-06-16T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-16T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-16T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-16T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-16T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-16T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-06-16T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
750778,Church Road Tupsley - Hereford,2023-06-16T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
750778,Church Road Tupsley - Hereford,2023-06-16T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-06-16T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.65
750778,Church Road Tupsley - Hereford,2023-06-16T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
750778,Church Road Tupsley - Hereford,2023-06-16T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
750778,Church Road Tupsley - Hereford,2023-06-16T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-16T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-16T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-16T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-16T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-16T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-16T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
750778,Church Road Tupsley - Hereford,2023-06-16T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-16T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-16T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-16T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-16T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
750778,Church Road Tupsley - Hereford,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.78
750778,Church Road Tupsley - Hereford,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
750778,Church Road Tupsley - Hereford,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.78
750778,Church Road Tupsley - Hereford,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
750778,Church Road Tupsley - Hereford,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
750778,Church Road Tupsley - Hereford,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
750778,Church Road Tupsley - Hereford,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
750778,Church Road Tupsley - Hereford,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.14
750778,Church Road Tupsley - Hereford,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.38
750778,Church Road Tupsley - Hereford,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.77
750778,Church Road Tupsley - Hereford,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
750778,Church Road Tupsley - Hereford,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
750778,Church Road Tupsley - Hereford,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
750778,Church Road Tupsley - Hereford,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
750778,Church Road Tupsley - Hereford,2023-06-16T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-16T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-16T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-16T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.76
750778,Church Road Tupsley - Hereford,2023-06-16T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.87
750778,Church Road Tupsley - Hereford,2023-06-16T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.32
750778,Church Road Tupsley - Hereford,2023-06-16T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-16T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.0
750778,Church Road Tupsley - Hereford,2023-06-16T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-06-16T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-16T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-16T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-16T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-16T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.58
750778,Church Road Tupsley - Hereford,2023-06-16T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.39
750778,Church Road Tupsley - Hereford,2023-06-16T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.25
750778,Church Road Tupsley - Hereford,2023-06-16T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-16T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-16T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-16T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-16T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-16T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-16T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-16T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.11
750778,Church Road Tupsley - Hereford,2023-06-16T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.72
750778,Church Road Tupsley - Hereford,2023-06-16T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.43
750778,Church Road Tupsley - Hereford,2023-06-16T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-16T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-16T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-16T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-16T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-16T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-06-16T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
750778,Church Road Tupsley - Hereford,2023-06-16T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
750778,Church Road Tupsley - Hereford,2023-06-16T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
750778,Church Road Tupsley - Hereford,2023-06-16T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.26
750778,Church Road Tupsley - Hereford,2023-06-16T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
750778,Church Road Tupsley - Hereford,2023-06-16T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
750778,Church Road Tupsley - Hereford,2023-06-16T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-16T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-16T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-16T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-16T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-16T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-16T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
750778,Church Road Tupsley - Hereford,2023-06-16T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-16T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-16T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-16T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-06-16T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
750778,Church Road Tupsley - Hereford,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
750778,Church Road Tupsley - Hereford,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
750778,Church Road Tupsley - Hereford,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.14
750778,Church Road Tupsley - Hereford,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
750778,Church Road Tupsley - Hereford,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
750778,Church Road Tupsley - Hereford,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
750778,Church Road Tupsley - Hereford,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
750778,Church Road Tupsley - Hereford,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.95
750778,Church Road Tupsley - Hereford,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
750778,Church Road Tupsley - Hereford,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.96
750778,Church Road Tupsley - Hereford,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
750778,Church Road Tupsley - Hereford,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
750778,Church Road Tupsley - Hereford,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
750778,Church Road Tupsley - Hereford,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
750778,Church Road Tupsley - Hereford,2023-06-16T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-16T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-16T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-16T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.33
750778,Church Road Tupsley - Hereford,2023-06-16T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.56
750778,Church Road Tupsley - Hereford,2023-06-16T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.46
750778,Church Road Tupsley - Hereford,2023-06-16T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-06-16T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.7
750778,Church Road Tupsley - Hereford,2023-06-16T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.8
750778,Church Road Tupsley - Hereford,2023-06-16T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-16T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-16T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-16T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-16T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
750778,Church Road Tupsley - Hereford,2023-06-16T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.64
750778,Church Road Tupsley - Hereford,2023-06-16T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
750778,Church Road Tupsley - Hereford,2023-06-16T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-16T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-16T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-16T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-16T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-16T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-16T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-16T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.75
750778,Church Road Tupsley - Hereford,2023-06-16T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.12
750778,Church Road Tupsley - Hereford,2023-06-16T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.51
750778,Church Road Tupsley - Hereford,2023-06-16T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-16T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-16T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-16T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-16T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-16T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-16T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
750778,Church Road Tupsley - Hereford,2023-06-16T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
750778,Church Road Tupsley - Hereford,2023-06-16T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.2
750778,Church Road Tupsley - Hereford,2023-06-16T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-06-16T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-16T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-06-16T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-16T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-16T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-16T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-16T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
750778,Church Road Tupsley - Hereford,2023-06-16T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-16T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.56
750778,Church Road Tupsley - Hereford,2023-06-16T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-06-16T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-06-16T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-16T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-06-16T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
750778,Church Road Tupsley - Hereford,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.54
750778,Church Road Tupsley - Hereford,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
750778,Church Road Tupsley - Hereford,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.42
750778,Church Road Tupsley - Hereford,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
750778,Church Road Tupsley - Hereford,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
750778,Church Road Tupsley - Hereford,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
750778,Church Road Tupsley - Hereford,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
750778,Church Road Tupsley - Hereford,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.04
750778,Church Road Tupsley - Hereford,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,5.04
750778,Church Road Tupsley - Hereford,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.51
750778,Church Road Tupsley - Hereford,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
750778,Church Road Tupsley - Hereford,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
750778,Church Road Tupsley - Hereford,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
750778,Church Road Tupsley - Hereford,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
750778,Church Road Tupsley - Hereford,2023-06-16T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-16T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-16T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-16T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.36
750778,Church Road Tupsley - Hereford,2023-06-16T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.13
750778,Church Road Tupsley - Hereford,2023-06-16T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.68
750778,Church Road Tupsley - Hereford,2023-06-16T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-16T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.5
750778,Church Road Tupsley - Hereford,2023-06-16T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-16T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-16T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-16T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-16T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-16T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-06-16T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.89
750778,Church Road Tupsley - Hereford,2023-06-16T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.16
750778,Church Road Tupsley - Hereford,2023-06-16T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-16T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-16T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-16T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-16T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-16T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-16T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-16T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-06-16T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.42
750778,Church Road Tupsley - Hereford,2023-06-16T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.46
750778,Church Road Tupsley - Hereford,2023-06-16T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-06-16T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-16T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-16T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-06-16T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-16T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-16T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
750778,Church Road Tupsley - Hereford,2023-06-16T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
750778,Church Road Tupsley - Hereford,2023-06-16T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-16T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
750778,Church Road Tupsley - Hereford,2023-06-16T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
750778,Church Road Tupsley - Hereford,2023-06-16T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
750778,Church Road Tupsley - Hereford,2023-06-16T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-16T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
750778,Church Road Tupsley - Hereford,2023-06-16T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-16T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-16T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
750778,Church Road Tupsley - Hereford,2023-06-16T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-16T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
750778,Church Road Tupsley - Hereford,2023-06-16T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-06-16T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-16T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-16T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-16T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
750778,Church Road Tupsley - Hereford,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.65
750778,Church Road Tupsley - Hereford,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
750778,Church Road Tupsley - Hereford,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.6
750778,Church Road Tupsley - Hereford,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
750778,Church Road Tupsley - Hereford,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
750778,Church Road Tupsley - Hereford,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
750778,Church Road Tupsley - Hereford,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
750778,Church Road Tupsley - Hereford,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.87
750778,Church Road Tupsley - Hereford,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,2.51
750778,Church Road Tupsley - Hereford,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.09
750778,Church Road Tupsley - Hereford,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
750778,Church Road Tupsley - Hereford,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
750778,Church Road Tupsley - Hereford,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
750778,Church Road Tupsley - Hereford,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
750778,Church Road Tupsley - Hereford,2023-06-16T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-16T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-16T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-16T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.57
750778,Church Road Tupsley - Hereford,2023-06-16T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.67
750778,Church Road Tupsley - Hereford,2023-06-16T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.79
750778,Church Road Tupsley - Hereford,2023-06-16T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-06-16T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.2
750778,Church Road Tupsley - Hereford,2023-06-16T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.5
750778,Church Road Tupsley - Hereford,2023-06-16T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-06-16T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-16T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-16T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-16T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-06-16T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.39
750778,Church Road Tupsley - Hereford,2023-06-16T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.04
750778,Church Road Tupsley - Hereford,2023-06-16T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-16T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-16T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-16T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-16T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-16T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-16T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-16T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.93
750778,Church Road Tupsley - Hereford,2023-06-16T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.16
750778,Church Road Tupsley - Hereford,2023-06-16T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.13
750778,Church Road Tupsley - Hereford,2023-06-16T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-16T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-16T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-16T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-16T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-16T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-16T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
750778,Church Road Tupsley - Hereford,2023-06-16T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
750778,Church Road Tupsley - Hereford,2023-06-16T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
750778,Church Road Tupsley - Hereford,2023-06-16T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-06-16T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-16T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
750778,Church Road Tupsley - Hereford,2023-06-16T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-16T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-16T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-16T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-16T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-16T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-16T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
750778,Church Road Tupsley - Hereford,2023-06-16T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
750778,Church Road Tupsley - Hereford,2023-06-16T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-16T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-16T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-16T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750778,Church Road Tupsley - Hereford,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.42
750778,Church Road Tupsley - Hereford,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
750778,Church Road Tupsley - Hereford,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.76
750778,Church Road Tupsley - Hereford,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
750778,Church Road Tupsley - Hereford,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
750778,Church Road Tupsley - Hereford,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
750778,Church Road Tupsley - Hereford,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
750778,Church Road Tupsley - Hereford,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.11
750778,Church Road Tupsley - Hereford,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.01
750778,Church Road Tupsley - Hereford,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.59
750778,Church Road Tupsley - Hereford,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
750778,Church Road Tupsley - Hereford,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
750778,Church Road Tupsley - Hereford,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
750778,Church Road Tupsley - Hereford,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
750778,Church Road Tupsley - Hereford,2023-06-16T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-16T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-16T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-16T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.59
750778,Church Road Tupsley - Hereford,2023-06-16T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.87
750778,Church Road Tupsley - Hereford,2023-06-16T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.94
750778,Church Road Tupsley - Hereford,2023-06-16T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-16T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-16T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.9
750778,Church Road Tupsley - Hereford,2023-06-16T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-16T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-16T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-16T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-16T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.58
750778,Church Road Tupsley - Hereford,2023-06-16T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
750778,Church Road Tupsley - Hereford,2023-06-16T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.78
750778,Church Road Tupsley - Hereford,2023-06-16T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-16T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-06-16T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-16T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-16T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-16T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-16T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-16T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.78
750778,Church Road Tupsley - Hereford,2023-06-16T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.46
750778,Church Road Tupsley - Hereford,2023-06-16T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.92
750778,Church Road Tupsley - Hereford,2023-06-16T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-16T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-16T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-16T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-16T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-16T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-16T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
750778,Church Road Tupsley - Hereford,2023-06-16T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
750778,Church Road Tupsley - Hereford,2023-06-16T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.55
750778,Church Road Tupsley - Hereford,2023-06-16T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-06-16T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-16T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-16T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-16T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-16T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-16T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-16T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-16T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-16T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
750778,Church Road Tupsley - Hereford,2023-06-16T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-06-16T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-16T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-16T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.5
750778,Church Road Tupsley - Hereford,2023-06-16T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
750778,Church Road Tupsley - Hereford,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.49
750778,Church Road Tupsley - Hereford,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
750778,Church Road Tupsley - Hereford,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.87
750778,Church Road Tupsley - Hereford,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
750778,Church Road Tupsley - Hereford,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
750778,Church Road Tupsley - Hereford,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
750778,Church Road Tupsley - Hereford,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
750778,Church Road Tupsley - Hereford,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.99
750778,Church Road Tupsley - Hereford,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.71
750778,Church Road Tupsley - Hereford,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.24
750778,Church Road Tupsley - Hereford,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
750778,Church Road Tupsley - Hereford,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
750778,Church Road Tupsley - Hereford,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
750778,Church Road Tupsley - Hereford,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
750778,Church Road Tupsley - Hereford,2023-06-16T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-16T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-16T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-16T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.37
750778,Church Road Tupsley - Hereford,2023-06-16T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.24
750778,Church Road Tupsley - Hereford,2023-06-16T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.56
750778,Church Road Tupsley - Hereford,2023-06-16T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-16T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-16T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.3
750778,Church Road Tupsley - Hereford,2023-06-16T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.3
750778,Church Road Tupsley - Hereford,2023-06-16T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
