Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-16T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-16T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-16T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-16T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-16T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.85
750778,Church Road Tupsley - Hereford,2023-06-16T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.96
750778,Church Road Tupsley - Hereford,2023-06-16T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-16T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-16T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-16T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-16T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-16T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-16T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-16T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-16T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.13
750778,Church Road Tupsley - Hereford,2023-06-16T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.1
750778,Church Road Tupsley - Hereford,2023-06-16T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-06-16T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-16T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-16T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-16T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-16T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-16T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-16T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
750778,Church Road Tupsley - Hereford,2023-06-16T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.36
750778,Church Road Tupsley - Hereford,2023-06-16T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.79
750778,Church Road Tupsley - Hereford,2023-06-16T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-06-16T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-16T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-16T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-16T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-16T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-16T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-16T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-16T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-16T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
750778,Church Road Tupsley - Hereford,2023-06-16T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-16T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-06-16T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-16T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
750778,Church Road Tupsley - Hereford,2023-06-16T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
750778,Church Road Tupsley - Hereford,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.12
750778,Church Road Tupsley - Hereford,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
750778,Church Road Tupsley - Hereford,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.59
750778,Church Road Tupsley - Hereford,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
750778,Church Road Tupsley - Hereford,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.65
750778,Church Road Tupsley - Hereford,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
750778,Church Road Tupsley - Hereford,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
750778,Church Road Tupsley - Hereford,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.8
750778,Church Road Tupsley - Hereford,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.53
750778,Church Road Tupsley - Hereford,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
750778,Church Road Tupsley - Hereford,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
750778,Church Road Tupsley - Hereford,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
750778,Church Road Tupsley - Hereford,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
750778,Church Road Tupsley - Hereford,2023-06-16T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-16T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
750778,Church Road Tupsley - Hereford,2023-06-16T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-16T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.48
750778,Church Road Tupsley - Hereford,2023-06-16T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.06
750778,Church Road Tupsley - Hereford,2023-06-16T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.6
750778,Church Road Tupsley - Hereford,2023-06-16T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-16T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-16T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-06-16T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-16T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-16T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-16T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-16T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.48
750778,Church Road Tupsley - Hereford,2023-06-16T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.08
750778,Church Road Tupsley - Hereford,2023-06-16T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-16T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-16T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-16T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-16T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-16T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-16T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-16T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-16T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.63
750778,Church Road Tupsley - Hereford,2023-06-16T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.47
750778,Church Road Tupsley - Hereford,2023-06-16T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.93
750778,Church Road Tupsley - Hereford,2023-06-16T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-16T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-16T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-16T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-16T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-16T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-16T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-06-16T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.27
750778,Church Road Tupsley - Hereford,2023-06-16T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.06
750778,Church Road Tupsley - Hereford,2023-06-16T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-06-16T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-16T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-16T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-16T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-16T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-16T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-16T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-16T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-16T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-06-16T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-16T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-16T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-16T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-16T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
750778,Church Road Tupsley - Hereford,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.39
750778,Church Road Tupsley - Hereford,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
750778,Church Road Tupsley - Hereford,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.12
750778,Church Road Tupsley - Hereford,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
750778,Church Road Tupsley - Hereford,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.15
750778,Church Road Tupsley - Hereford,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
750778,Church Road Tupsley - Hereford,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
750778,Church Road Tupsley - Hereford,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.58
750778,Church Road Tupsley - Hereford,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,1.97
750778,Church Road Tupsley - Hereford,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.96
750778,Church Road Tupsley - Hereford,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
750778,Church Road Tupsley - Hereford,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
750778,Church Road Tupsley - Hereford,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
750778,Church Road Tupsley - Hereford,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
750778,Church Road Tupsley - Hereford,2023-06-16T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-16T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-06-16T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-16T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.74
750778,Church Road Tupsley - Hereford,2023-06-16T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.15
750778,Church Road Tupsley - Hereford,2023-06-16T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.67
750778,Church Road Tupsley - Hereford,2023-06-16T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-16T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-16T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.7
750778,Church Road Tupsley - Hereford,2023-06-16T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-16T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-16T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-16T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-16T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.84
750778,Church Road Tupsley - Hereford,2023-06-16T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-06-16T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-06-16T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-16T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-16T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-16T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-16T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-16T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-16T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-16T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-06-16T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.37
750778,Church Road Tupsley - Hereford,2023-06-16T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-06-16T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-16T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-16T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-16T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-16T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-16T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-16T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-16T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.39
750778,Church Road Tupsley - Hereford,2023-06-16T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
750778,Church Road Tupsley - Hereford,2023-06-16T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-06-16T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-16T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-16T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-16T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-16T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-16T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-16T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-16T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-16T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-06-16T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-16T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-16T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-16T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-16T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
750778,Church Road Tupsley - Hereford,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.42
750778,Church Road Tupsley - Hereford,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
750778,Church Road Tupsley - Hereford,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.9
750778,Church Road Tupsley - Hereford,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
750778,Church Road Tupsley - Hereford,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.05
750778,Church Road Tupsley - Hereford,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
750778,Church Road Tupsley - Hereford,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
750778,Church Road Tupsley - Hereford,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.96
750778,Church Road Tupsley - Hereford,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.73
750778,Church Road Tupsley - Hereford,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.27
750778,Church Road Tupsley - Hereford,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
750778,Church Road Tupsley - Hereford,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
750778,Church Road Tupsley - Hereford,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
750778,Church Road Tupsley - Hereford,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
750778,Church Road Tupsley - Hereford,2023-06-16T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-16T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
750778,Church Road Tupsley - Hereford,2023-06-16T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-16T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.22
750778,Church Road Tupsley - Hereford,2023-06-16T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.73
750778,Church Road Tupsley - Hereford,2023-06-16T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.61
750778,Church Road Tupsley - Hereford,2023-06-16T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-16T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-16T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-16T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-16T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-16T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-16T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-16T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.36
750778,Church Road Tupsley - Hereford,2023-06-16T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.23
750778,Church Road Tupsley - Hereford,2023-06-16T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
750778,Church Road Tupsley - Hereford,2023-06-16T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-16T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-06-16T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-16T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-16T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-16T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-16T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-16T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-06-16T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.6
750778,Church Road Tupsley - Hereford,2023-06-16T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.93
750778,Church Road Tupsley - Hereford,2023-06-16T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-16T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-16T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-16T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-16T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-16T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-16T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-06-16T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.71
750778,Church Road Tupsley - Hereford,2023-06-16T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
750778,Church Road Tupsley - Hereford,2023-06-16T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.01
750778,Church Road Tupsley - Hereford,2023-06-16T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-06-16T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-16T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-16T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-16T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-16T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-16T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-06-16T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-16T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
750778,Church Road Tupsley - Hereford,2023-06-16T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-16T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-16T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-16T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-16T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
750778,Church Road Tupsley - Hereford,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.3
750778,Church Road Tupsley - Hereford,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
750778,Church Road Tupsley - Hereford,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.67
750778,Church Road Tupsley - Hereford,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
750778,Church Road Tupsley - Hereford,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
750778,Church Road Tupsley - Hereford,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
750778,Church Road Tupsley - Hereford,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
750778,Church Road Tupsley - Hereford,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.56
750778,Church Road Tupsley - Hereford,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.25
750778,Church Road Tupsley - Hereford,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.14
750778,Church Road Tupsley - Hereford,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
750778,Church Road Tupsley - Hereford,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
750778,Church Road Tupsley - Hereford,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
750778,Church Road Tupsley - Hereford,2023-06-16T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-16T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-16T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-16T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.48
750778,Church Road Tupsley - Hereford,2023-06-16T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.73
750778,Church Road Tupsley - Hereford,2023-06-16T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.94
750778,Church Road Tupsley - Hereford,2023-06-16T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-16T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-16T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.4
750778,Church Road Tupsley - Hereford,2023-06-16T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-16T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-16T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-16T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-16T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.1
750778,Church Road Tupsley - Hereford,2023-06-16T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.37
750778,Church Road Tupsley - Hereford,2023-06-16T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.51
750778,Church Road Tupsley - Hereford,2023-06-16T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-16T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-06-16T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-16T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-16T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
750778,Church Road Tupsley - Hereford,2023-06-16T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-16T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-16T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.66
750778,Church Road Tupsley - Hereford,2023-06-16T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.97
750778,Church Road Tupsley - Hereford,2023-06-16T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.99
750778,Church Road Tupsley - Hereford,2023-06-16T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-16T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-16T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-16T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-16T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-16T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-16T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-16T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.46
750778,Church Road Tupsley - Hereford,2023-06-16T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-06-16T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-16T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-16T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-16T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-16T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-16T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-16T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-16T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
750778,Church Road Tupsley - Hereford,2023-06-16T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
750778,Church Road Tupsley - Hereford,2023-06-16T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-06-16T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-16T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
750778,Church Road Tupsley - Hereford,2023-06-16T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-16T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-16T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
750778,Church Road Tupsley - Hereford,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.41
750778,Church Road Tupsley - Hereford,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
750778,Church Road Tupsley - Hereford,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
750778,Church Road Tupsley - Hereford,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
750778,Church Road Tupsley - Hereford,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
750778,Church Road Tupsley - Hereford,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
750778,Church Road Tupsley - Hereford,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
750778,Church Road Tupsley - Hereford,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.37
750778,Church Road Tupsley - Hereford,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.28
750778,Church Road Tupsley - Hereford,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.2
750778,Church Road Tupsley - Hereford,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
750778,Church Road Tupsley - Hereford,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
750778,Church Road Tupsley - Hereford,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
750778,Church Road Tupsley - Hereford,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
750778,Church Road Tupsley - Hereford,2023-06-16T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-16T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-16T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-16T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.07
750778,Church Road Tupsley - Hereford,2023-06-16T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.51
750778,Church Road Tupsley - Hereford,2023-06-16T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.73
750778,Church Road Tupsley - Hereford,2023-06-16T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-16T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-16T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.8
750778,Church Road Tupsley - Hereford,2023-06-16T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-16T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-16T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-16T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-16T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.08
750778,Church Road Tupsley - Hereford,2023-06-16T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.26
750778,Church Road Tupsley - Hereford,2023-06-16T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-06-16T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-16T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-16T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-16T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-16T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-16T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-16T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-16T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.35
750778,Church Road Tupsley - Hereford,2023-06-16T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
750778,Church Road Tupsley - Hereford,2023-06-16T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.11
750778,Church Road Tupsley - Hereford,2023-06-16T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-16T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-16T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-16T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-16T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-16T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-16T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-16T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.23
750778,Church Road Tupsley - Hereford,2023-06-16T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.01
750778,Church Road Tupsley - Hereford,2023-06-16T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.61
750778,Church Road Tupsley - Hereford,2023-06-16T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-16T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-06-16T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-16T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-16T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-16T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-16T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-16T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.5
750778,Church Road Tupsley - Hereford,2023-06-16T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-06-16T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-16T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-16T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
750778,Church Road Tupsley - Hereford,2023-06-16T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-16T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
750778,Church Road Tupsley - Hereford,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
750778,Church Road Tupsley - Hereford,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
750778,Church Road Tupsley - Hereford,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
750778,Church Road Tupsley - Hereford,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
750778,Church Road Tupsley - Hereford,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
750778,Church Road Tupsley - Hereford,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
750778,Church Road Tupsley - Hereford,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
750778,Church Road Tupsley - Hereford,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.97
750778,Church Road Tupsley - Hereford,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.43
750778,Church Road Tupsley - Hereford,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.17
750778,Church Road Tupsley - Hereford,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
750778,Church Road Tupsley - Hereford,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
750778,Church Road Tupsley - Hereford,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
750778,Church Road Tupsley - Hereford,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
750778,Church Road Tupsley - Hereford,2023-06-16T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-16T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-16T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-16T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.26
750778,Church Road Tupsley - Hereford,2023-06-16T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.51
750778,Church Road Tupsley - Hereford,2023-06-16T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.09
750778,Church Road Tupsley - Hereford,2023-06-16T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-16T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-16T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.7
750778,Church Road Tupsley - Hereford,2023-06-16T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.6
750778,Church Road Tupsley - Hereford,2023-06-16T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-16T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-16T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-16T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-06-16T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.24
750778,Church Road Tupsley - Hereford,2023-06-16T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
750778,Church Road Tupsley - Hereford,2023-06-16T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-16T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-16T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-16T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-16T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-16T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-16T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-16T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.17
750778,Church Road Tupsley - Hereford,2023-06-16T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.44
750778,Church Road Tupsley - Hereford,2023-06-16T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.68
750778,Church Road Tupsley - Hereford,2023-06-16T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-16T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-16T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-16T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-16T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-16T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-16T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-16T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.48
750778,Church Road Tupsley - Hereford,2023-06-16T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.97
750778,Church Road Tupsley - Hereford,2023-06-16T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.09
750778,Church Road Tupsley - Hereford,2023-06-16T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-16T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-16T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-16T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-16T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-16T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-16T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-16T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-16T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-06-16T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-16T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-16T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-16T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-16T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
750778,Church Road Tupsley - Hereford,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.53
750778,Church Road Tupsley - Hereford,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
750778,Church Road Tupsley - Hereford,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.18
750778,Church Road Tupsley - Hereford,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
750778,Church Road Tupsley - Hereford,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.06
750778,Church Road Tupsley - Hereford,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
750778,Church Road Tupsley - Hereford,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
750778,Church Road Tupsley - Hereford,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.47
750778,Church Road Tupsley - Hereford,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.52
750778,Church Road Tupsley - Hereford,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.31
750778,Church Road Tupsley - Hereford,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
750778,Church Road Tupsley - Hereford,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
750778,Church Road Tupsley - Hereford,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
750778,Church Road Tupsley - Hereford,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
750778,Church Road Tupsley - Hereford,2023-06-16T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-16T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-06-16T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-16T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.56
750778,Church Road Tupsley - Hereford,2023-06-16T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.43
750778,Church Road Tupsley - Hereford,2023-06-16T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.55
750778,Church Road Tupsley - Hereford,2023-06-16T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,11.6
