Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-16T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-16T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-06-16T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-16T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.49
750778,Church Road Tupsley - Hereford,2023-06-16T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.82
750778,Church Road Tupsley - Hereford,2023-06-16T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.42
750778,Church Road Tupsley - Hereford,2023-06-16T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-16T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-16T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.8
750778,Church Road Tupsley - Hereford,2023-06-16T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-06-16T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-16T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-16T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-06-16T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.51
750778,Church Road Tupsley - Hereford,2023-06-16T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.19
750778,Church Road Tupsley - Hereford,2023-06-16T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.16
750778,Church Road Tupsley - Hereford,2023-06-16T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
750778,Church Road Tupsley - Hereford,2023-06-16T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-16T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-16T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-16T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-16T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-16T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
750778,Church Road Tupsley - Hereford,2023-06-16T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-06-16T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-06-16T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.77
750778,Church Road Tupsley - Hereford,2023-06-16T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-16T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-16T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-16T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-16T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-16T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-16T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
750778,Church Road Tupsley - Hereford,2023-06-16T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.81
750778,Church Road Tupsley - Hereford,2023-06-16T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
750778,Church Road Tupsley - Hereford,2023-06-16T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-06-16T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
750778,Church Road Tupsley - Hereford,2023-06-16T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-16T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-16T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-16T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
750778,Church Road Tupsley - Hereford,2023-06-16T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-16T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
750778,Church Road Tupsley - Hereford,2023-06-16T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-06-16T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
750778,Church Road Tupsley - Hereford,2023-06-16T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.45
750778,Church Road Tupsley - Hereford,2023-06-16T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.3
750778,Church Road Tupsley - Hereford,2023-06-16T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-06-16T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-16T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.7
750778,Church Road Tupsley - Hereford,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
750778,Church Road Tupsley - Hereford,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.51
750778,Church Road Tupsley - Hereford,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
750778,Church Road Tupsley - Hereford,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.76
750778,Church Road Tupsley - Hereford,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
750778,Church Road Tupsley - Hereford,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
750778,Church Road Tupsley - Hereford,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
750778,Church Road Tupsley - Hereford,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
750778,Church Road Tupsley - Hereford,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
750778,Church Road Tupsley - Hereford,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.45
750778,Church Road Tupsley - Hereford,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.71
750778,Church Road Tupsley - Hereford,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.83
750778,Church Road Tupsley - Hereford,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
750778,Church Road Tupsley - Hereford,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
750778,Church Road Tupsley - Hereford,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
750778,Church Road Tupsley - Hereford,2023-06-16T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-16T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-16T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-16T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.26
750778,Church Road Tupsley - Hereford,2023-06-16T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.56
750778,Church Road Tupsley - Hereford,2023-06-16T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.04
750778,Church Road Tupsley - Hereford,2023-06-16T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-16T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-16T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.1
750778,Church Road Tupsley - Hereford,2023-06-16T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-16T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-16T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-16T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-16T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.79
750778,Church Road Tupsley - Hereford,2023-06-16T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.71
750778,Church Road Tupsley - Hereford,2023-06-16T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.45
750778,Church Road Tupsley - Hereford,2023-06-16T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
750778,Church Road Tupsley - Hereford,2023-06-16T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-16T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-16T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-16T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-16T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-16T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
750778,Church Road Tupsley - Hereford,2023-06-16T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-16T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
750778,Church Road Tupsley - Hereford,2023-06-16T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.29
750778,Church Road Tupsley - Hereford,2023-06-16T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-16T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-16T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-16T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-16T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-16T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
750778,Church Road Tupsley - Hereford,2023-06-16T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
750778,Church Road Tupsley - Hereford,2023-06-16T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.55
750778,Church Road Tupsley - Hereford,2023-06-16T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
750778,Church Road Tupsley - Hereford,2023-06-16T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.12
750778,Church Road Tupsley - Hereford,2023-06-16T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
750778,Church Road Tupsley - Hereford,2023-06-16T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-16T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
750778,Church Road Tupsley - Hereford,2023-06-16T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-16T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
750778,Church Road Tupsley - Hereford,2023-06-16T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-16T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-06-16T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-06-16T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
750778,Church Road Tupsley - Hereford,2023-06-16T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-06-16T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-16T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-16T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-16T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
750778,Church Road Tupsley - Hereford,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.41
750778,Church Road Tupsley - Hereford,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
750778,Church Road Tupsley - Hereford,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.83
750778,Church Road Tupsley - Hereford,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
750778,Church Road Tupsley - Hereford,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
750778,Church Road Tupsley - Hereford,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
750778,Church Road Tupsley - Hereford,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
750778,Church Road Tupsley - Hereford,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.01
750778,Church Road Tupsley - Hereford,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.48
750778,Church Road Tupsley - Hereford,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
750778,Church Road Tupsley - Hereford,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
750778,Church Road Tupsley - Hereford,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
750778,Church Road Tupsley - Hereford,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
750778,Church Road Tupsley - Hereford,2023-06-16T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-16T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-16T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-16T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.82
750778,Church Road Tupsley - Hereford,2023-06-16T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.26
750778,Church Road Tupsley - Hereford,2023-06-16T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.35
750778,Church Road Tupsley - Hereford,2023-06-16T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-06-16T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-16T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.9
750778,Church Road Tupsley - Hereford,2023-06-16T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-06-16T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-16T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-16T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-16T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.45
750778,Church Road Tupsley - Hereford,2023-06-16T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.71
750778,Church Road Tupsley - Hereford,2023-06-16T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.66
750778,Church Road Tupsley - Hereford,2023-06-16T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
750778,Church Road Tupsley - Hereford,2023-06-16T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-16T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-16T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
750778,Church Road Tupsley - Hereford,2023-06-16T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-16T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-16T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
750778,Church Road Tupsley - Hereford,2023-06-16T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.73
750778,Church Road Tupsley - Hereford,2023-06-16T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-16T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.81
750778,Church Road Tupsley - Hereford,2023-06-16T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-16T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-16T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-16T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
750778,Church Road Tupsley - Hereford,2023-06-16T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-16T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-16T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
750778,Church Road Tupsley - Hereford,2023-06-16T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.73
750778,Church Road Tupsley - Hereford,2023-06-16T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
750778,Church Road Tupsley - Hereford,2023-06-16T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.3
750778,Church Road Tupsley - Hereford,2023-06-16T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
750778,Church Road Tupsley - Hereford,2023-06-16T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-16T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-06-16T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-16T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
750778,Church Road Tupsley - Hereford,2023-06-16T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-16T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-16T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
750778,Church Road Tupsley - Hereford,2023-06-16T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
750778,Church Road Tupsley - Hereford,2023-06-16T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-16T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-06-16T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-16T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-16T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
750778,Church Road Tupsley - Hereford,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.81
750778,Church Road Tupsley - Hereford,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
750778,Church Road Tupsley - Hereford,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.15
750778,Church Road Tupsley - Hereford,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
750778,Church Road Tupsley - Hereford,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
750778,Church Road Tupsley - Hereford,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
750778,Church Road Tupsley - Hereford,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
750778,Church Road Tupsley - Hereford,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,3.65
750778,Church Road Tupsley - Hereford,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.45
750778,Church Road Tupsley - Hereford,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.57
750778,Church Road Tupsley - Hereford,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
750778,Church Road Tupsley - Hereford,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
750778,Church Road Tupsley - Hereford,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
750778,Church Road Tupsley - Hereford,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
750778,Church Road Tupsley - Hereford,2023-06-16T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-16T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-16T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-16T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.85
750778,Church Road Tupsley - Hereford,2023-06-16T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.55
750778,Church Road Tupsley - Hereford,2023-06-16T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.54
750778,Church Road Tupsley - Hereford,2023-06-16T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-16T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-16T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.2
750778,Church Road Tupsley - Hereford,2023-06-16T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.2
750778,Church Road Tupsley - Hereford,2023-06-16T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-16T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-16T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-16T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.39
750778,Church Road Tupsley - Hereford,2023-06-16T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.96
750778,Church Road Tupsley - Hereford,2023-06-16T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.25
750778,Church Road Tupsley - Hereford,2023-06-16T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
750778,Church Road Tupsley - Hereford,2023-06-16T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-16T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-16T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
750778,Church Road Tupsley - Hereford,2023-06-16T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-16T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-16T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
750778,Church Road Tupsley - Hereford,2023-06-16T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-06-16T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.84
750778,Church Road Tupsley - Hereford,2023-06-16T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.33
750778,Church Road Tupsley - Hereford,2023-06-16T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-16T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-16T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-16T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-16T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-16T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
750778,Church Road Tupsley - Hereford,2023-06-16T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
750778,Church Road Tupsley - Hereford,2023-06-16T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.27
750778,Church Road Tupsley - Hereford,2023-06-16T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
750778,Church Road Tupsley - Hereford,2023-06-16T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.5
750778,Church Road Tupsley - Hereford,2023-06-16T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
750778,Church Road Tupsley - Hereford,2023-06-16T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-06-16T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-16T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-16T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
750778,Church Road Tupsley - Hereford,2023-06-16T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-16T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-16T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
750778,Church Road Tupsley - Hereford,2023-06-16T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
750778,Church Road Tupsley - Hereford,2023-06-16T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-16T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-16T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-16T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-16T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
750778,Church Road Tupsley - Hereford,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.95
750778,Church Road Tupsley - Hereford,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
750778,Church Road Tupsley - Hereford,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.48
750778,Church Road Tupsley - Hereford,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
750778,Church Road Tupsley - Hereford,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
750778,Church Road Tupsley - Hereford,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
750778,Church Road Tupsley - Hereford,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,3.86
750778,Church Road Tupsley - Hereford,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.89
750778,Church Road Tupsley - Hereford,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.61
750778,Church Road Tupsley - Hereford,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
750778,Church Road Tupsley - Hereford,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
750778,Church Road Tupsley - Hereford,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
750778,Church Road Tupsley - Hereford,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
750778,Church Road Tupsley - Hereford,2023-06-16T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-16T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-16T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-16T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.08
750778,Church Road Tupsley - Hereford,2023-06-16T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.43
750778,Church Road Tupsley - Hereford,2023-06-16T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.17
750778,Church Road Tupsley - Hereford,2023-06-16T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-16T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-16T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-16T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.8
750778,Church Road Tupsley - Hereford,2023-06-16T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-16T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-16T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-16T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.21
750778,Church Road Tupsley - Hereford,2023-06-16T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-16T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.2
750778,Church Road Tupsley - Hereford,2023-06-16T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
750778,Church Road Tupsley - Hereford,2023-06-16T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-16T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-16T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
750778,Church Road Tupsley - Hereford,2023-06-16T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-16T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-16T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
750778,Church Road Tupsley - Hereford,2023-06-16T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-06-16T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-16T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.47
750778,Church Road Tupsley - Hereford,2023-06-16T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-16T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-16T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-16T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-16T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-16T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-16T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
750778,Church Road Tupsley - Hereford,2023-06-16T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.39
750778,Church Road Tupsley - Hereford,2023-06-16T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
750778,Church Road Tupsley - Hereford,2023-06-16T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-06-16T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-16T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-16T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-16T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-16T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
750778,Church Road Tupsley - Hereford,2023-06-16T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-16T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
750778,Church Road Tupsley - Hereford,2023-06-16T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-16T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
750778,Church Road Tupsley - Hereford,2023-06-16T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
750778,Church Road Tupsley - Hereford,2023-06-16T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-16T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-16T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-16T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750778,Church Road Tupsley - Hereford,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.62
750778,Church Road Tupsley - Hereford,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
750778,Church Road Tupsley - Hereford,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.18
750778,Church Road Tupsley - Hereford,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750778,Church Road Tupsley - Hereford,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
750778,Church Road Tupsley - Hereford,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
750778,Church Road Tupsley - Hereford,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
750778,Church Road Tupsley - Hereford,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
750778,Church Road Tupsley - Hereford,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.33
750778,Church Road Tupsley - Hereford,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.32
750778,Church Road Tupsley - Hereford,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.66
750778,Church Road Tupsley - Hereford,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
750778,Church Road Tupsley - Hereford,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
750778,Church Road Tupsley - Hereford,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
750778,Church Road Tupsley - Hereford,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
750778,Church Road Tupsley - Hereford,2023-06-16T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-16T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
750778,Church Road Tupsley - Hereford,2023-06-16T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-16T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.61
750778,Church Road Tupsley - Hereford,2023-06-16T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.37
750778,Church Road Tupsley - Hereford,2023-06-16T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.24
750778,Church Road Tupsley - Hereford,2023-06-16T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-16T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-16T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-06-16T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.0
750778,Church Road Tupsley - Hereford,2023-06-16T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-16T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-16T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-16T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.48
750778,Church Road Tupsley - Hereford,2023-06-16T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.61
750778,Church Road Tupsley - Hereford,2023-06-16T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-06-16T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-16T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-16T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-16T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-16T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-16T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-06-16T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
750778,Church Road Tupsley - Hereford,2023-06-16T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-06-16T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.77
750778,Church Road Tupsley - Hereford,2023-06-16T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.37
750778,Church Road Tupsley - Hereford,2023-06-16T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-16T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-16T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-16T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
750778,Church Road Tupsley - Hereford,2023-06-16T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-16T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-16T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-16T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.23
750778,Church Road Tupsley - Hereford,2023-06-16T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
750778,Church Road Tupsley - Hereford,2023-06-16T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-06-16T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-06-16T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-16T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-16T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-16T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-16T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-16T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
750778,Church Road Tupsley - Hereford,2023-06-16T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-06-16T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
750778,Church Road Tupsley - Hereford,2023-06-16T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-06-16T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-16T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-16T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-16T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
750778,Church Road Tupsley - Hereford,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.38
750778,Church Road Tupsley - Hereford,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
750778,Church Road Tupsley - Hereford,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.95
750778,Church Road Tupsley - Hereford,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
750778,Church Road Tupsley - Hereford,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.14
750778,Church Road Tupsley - Hereford,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
750778,Church Road Tupsley - Hereford,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
750778,Church Road Tupsley - Hereford,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.65
750778,Church Road Tupsley - Hereford,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.92
750778,Church Road Tupsley - Hereford,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.15
750778,Church Road Tupsley - Hereford,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
750778,Church Road Tupsley - Hereford,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
750778,Church Road Tupsley - Hereford,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
750778,Church Road Tupsley - Hereford,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
750778,Church Road Tupsley - Hereford,2023-06-16T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-16T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
750778,Church Road Tupsley - Hereford,2023-06-16T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-16T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.64
750778,Church Road Tupsley - Hereford,2023-06-16T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.64
750778,Church Road Tupsley - Hereford,2023-06-16T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.86
750778,Church Road Tupsley - Hereford,2023-06-16T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-16T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-16T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-16T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-16T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-16T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-16T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-16T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.43
750778,Church Road Tupsley - Hereford,2023-06-16T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-16T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
750778,Church Road Tupsley - Hereford,2023-06-16T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-16T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-16T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-16T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-16T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-16T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-16T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
750778,Church Road Tupsley - Hereford,2023-06-16T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.46
750778,Church Road Tupsley - Hereford,2023-06-16T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.04
750778,Church Road Tupsley - Hereford,2023-06-16T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.74
750778,Church Road Tupsley - Hereford,2023-06-16T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-16T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-16T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-16T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-16T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-16T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-16T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
750778,Church Road Tupsley - Hereford,2023-06-16T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-06-16T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
750778,Church Road Tupsley - Hereford,2023-06-16T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.98
750778,Church Road Tupsley - Hereford,2023-06-16T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-16T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-16T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-16T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-16T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-16T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-16T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-16T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-16T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.52
750778,Church Road Tupsley - Hereford,2023-06-16T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-16T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
750778,Church Road Tupsley - Hereford,2023-06-16T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-16T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-16T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
750778,Church Road Tupsley - Hereford,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.91
750778,Church Road Tupsley - Hereford,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
750778,Church Road Tupsley - Hereford,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.6
750778,Church Road Tupsley - Hereford,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
750778,Church Road Tupsley - Hereford,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.8
750778,Church Road Tupsley - Hereford,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
750778,Church Road Tupsley - Hereford,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
750778,Church Road Tupsley - Hereford,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
750778,Church Road Tupsley - Hereford,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.51
750778,Church Road Tupsley - Hereford,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.39
750778,Church Road Tupsley - Hereford,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.08
750778,Church Road Tupsley - Hereford,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
750778,Church Road Tupsley - Hereford,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
