Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
750778,Church Road Tupsley - Hereford,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
750778,Church Road Tupsley - Hereford,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
750778,Church Road Tupsley - Hereford,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
750778,Church Road Tupsley - Hereford,2023-06-16T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
750778,Church Road Tupsley - Hereford,2023-06-16T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-16T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-16T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.98
750778,Church Road Tupsley - Hereford,2023-06-16T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.33
750778,Church Road Tupsley - Hereford,2023-06-16T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.77
750778,Church Road Tupsley - Hereford,2023-06-16T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-16T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.2
750778,Church Road Tupsley - Hereford,2023-06-16T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.9
750778,Church Road Tupsley - Hereford,2023-06-16T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-16T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-16T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-16T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-16T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.37
750778,Church Road Tupsley - Hereford,2023-06-16T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-06-16T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.71
750778,Church Road Tupsley - Hereford,2023-06-16T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
750778,Church Road Tupsley - Hereford,2023-06-16T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-16T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-16T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
750778,Church Road Tupsley - Hereford,2023-06-16T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-06-16T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-16T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-16T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
750778,Church Road Tupsley - Hereford,2023-06-16T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.66
750778,Church Road Tupsley - Hereford,2023-06-16T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-06-16T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-16T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
750778,Church Road Tupsley - Hereford,2023-06-16T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-06-16T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-16T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-16T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-16T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
750778,Church Road Tupsley - Hereford,2023-06-16T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
750778,Church Road Tupsley - Hereford,2023-06-16T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
750778,Church Road Tupsley - Hereford,2023-06-16T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
750778,Church Road Tupsley - Hereford,2023-06-16T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-16T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
750778,Church Road Tupsley - Hereford,2023-06-16T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-16T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-16T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-16T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-16T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-16T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-16T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-06-16T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-16T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.7
750778,Church Road Tupsley - Hereford,2023-06-16T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
750778,Church Road Tupsley - Hereford,2023-06-16T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-16T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
750778,Church Road Tupsley - Hereford,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.75
750778,Church Road Tupsley - Hereford,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
750778,Church Road Tupsley - Hereford,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.47
750778,Church Road Tupsley - Hereford,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
750778,Church Road Tupsley - Hereford,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
750778,Church Road Tupsley - Hereford,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
750778,Church Road Tupsley - Hereford,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.65
750778,Church Road Tupsley - Hereford,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.08
750778,Church Road Tupsley - Hereford,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.39
750778,Church Road Tupsley - Hereford,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
750778,Church Road Tupsley - Hereford,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
750778,Church Road Tupsley - Hereford,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
750778,Church Road Tupsley - Hereford,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
750778,Church Road Tupsley - Hereford,2023-06-16T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-16T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-16T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-16T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.59
750778,Church Road Tupsley - Hereford,2023-06-16T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.08
750778,Church Road Tupsley - Hereford,2023-06-16T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-06-16T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.1
750778,Church Road Tupsley - Hereford,2023-06-16T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.0
750778,Church Road Tupsley - Hereford,2023-06-16T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.0
750778,Church Road Tupsley - Hereford,2023-06-16T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-16T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-16T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-16T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-16T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.67
750778,Church Road Tupsley - Hereford,2023-06-16T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.99
750778,Church Road Tupsley - Hereford,2023-06-16T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.53
750778,Church Road Tupsley - Hereford,2023-06-16T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-06-16T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-16T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-16T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
750778,Church Road Tupsley - Hereford,2023-06-16T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-16T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-16T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-16T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-06-16T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.46
750778,Church Road Tupsley - Hereford,2023-06-16T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.19
750778,Church Road Tupsley - Hereford,2023-06-16T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-16T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-16T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-16T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-16T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-16T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-16T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
750778,Church Road Tupsley - Hereford,2023-06-16T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
750778,Church Road Tupsley - Hereford,2023-06-16T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
750778,Church Road Tupsley - Hereford,2023-06-16T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
750778,Church Road Tupsley - Hereford,2023-06-16T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-16T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
750778,Church Road Tupsley - Hereford,2023-06-16T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
750778,Church Road Tupsley - Hereford,2023-06-16T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-16T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-16T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-16T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-16T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-16T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-16T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-16T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-16T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-16T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-16T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
750778,Church Road Tupsley - Hereford,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.0
750778,Church Road Tupsley - Hereford,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
750778,Church Road Tupsley - Hereford,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.43
750778,Church Road Tupsley - Hereford,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
750778,Church Road Tupsley - Hereford,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.99
750778,Church Road Tupsley - Hereford,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
750778,Church Road Tupsley - Hereford,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
750778,Church Road Tupsley - Hereford,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.43
750778,Church Road Tupsley - Hereford,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.87
750778,Church Road Tupsley - Hereford,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.5
750778,Church Road Tupsley - Hereford,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
750778,Church Road Tupsley - Hereford,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
750778,Church Road Tupsley - Hereford,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
750778,Church Road Tupsley - Hereford,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
750778,Church Road Tupsley - Hereford,2023-06-16T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-16T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-16T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-16T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.7
750778,Church Road Tupsley - Hereford,2023-06-16T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.61
750778,Church Road Tupsley - Hereford,2023-06-16T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.39
750778,Church Road Tupsley - Hereford,2023-06-16T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.3
750778,Church Road Tupsley - Hereford,2023-06-16T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.2
750778,Church Road Tupsley - Hereford,2023-06-16T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.6
750778,Church Road Tupsley - Hereford,2023-06-16T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.1
750778,Church Road Tupsley - Hereford,2023-06-16T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
750778,Church Road Tupsley - Hereford,2023-06-16T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-16T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-16T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
750778,Church Road Tupsley - Hereford,2023-06-16T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-06-16T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.66
750778,Church Road Tupsley - Hereford,2023-06-16T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-16T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-16T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-16T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-16T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-16T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-16T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-16T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.71
750778,Church Road Tupsley - Hereford,2023-06-16T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-06-16T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.52
750778,Church Road Tupsley - Hereford,2023-06-16T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-16T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-06-16T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-16T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-16T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-16T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-16T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-06-16T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
750778,Church Road Tupsley - Hereford,2023-06-16T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-06-16T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.07
750778,Church Road Tupsley - Hereford,2023-06-16T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-16T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
750778,Church Road Tupsley - Hereford,2023-06-16T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-16T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-16T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-16T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-16T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-16T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-16T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-06-16T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-16T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-16T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-16T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-16T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
750778,Church Road Tupsley - Hereford,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
750778,Church Road Tupsley - Hereford,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
750778,Church Road Tupsley - Hereford,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
750778,Church Road Tupsley - Hereford,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
750778,Church Road Tupsley - Hereford,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
750778,Church Road Tupsley - Hereford,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
750778,Church Road Tupsley - Hereford,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
750778,Church Road Tupsley - Hereford,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.21
750778,Church Road Tupsley - Hereford,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.5
750778,Church Road Tupsley - Hereford,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.2
750778,Church Road Tupsley - Hereford,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
750778,Church Road Tupsley - Hereford,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
750778,Church Road Tupsley - Hereford,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
750778,Church Road Tupsley - Hereford,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
750778,Church Road Tupsley - Hereford,2023-06-16T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-16T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-16T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-16T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.39
750778,Church Road Tupsley - Hereford,2023-06-16T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.21
750778,Church Road Tupsley - Hereford,2023-06-16T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.21
750778,Church Road Tupsley - Hereford,2023-06-16T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,37.3
750778,Church Road Tupsley - Hereford,2023-06-16T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-06-16T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.4
750778,Church Road Tupsley - Hereford,2023-06-16T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-16T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-16T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-16T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-16T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
750778,Church Road Tupsley - Hereford,2023-06-16T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.51
750778,Church Road Tupsley - Hereford,2023-06-16T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.12
750778,Church Road Tupsley - Hereford,2023-06-16T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-16T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
750778,Church Road Tupsley - Hereford,2023-06-16T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-16T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
750778,Church Road Tupsley - Hereford,2023-06-16T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-06-16T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-16T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-16T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
750778,Church Road Tupsley - Hereford,2023-06-16T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-16T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.84
750778,Church Road Tupsley - Hereford,2023-06-16T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-16T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-06-16T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-16T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-16T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-16T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-16T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
750778,Church Road Tupsley - Hereford,2023-06-16T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
750778,Church Road Tupsley - Hereford,2023-06-16T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
750778,Church Road Tupsley - Hereford,2023-06-16T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
750778,Church Road Tupsley - Hereford,2023-06-16T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-16T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-16T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-16T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-16T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-16T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-16T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-16T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-16T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-06-16T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-16T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-16T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-16T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-16T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
750778,Church Road Tupsley - Hereford,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
750778,Church Road Tupsley - Hereford,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
750778,Church Road Tupsley - Hereford,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
750778,Church Road Tupsley - Hereford,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
750778,Church Road Tupsley - Hereford,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
750778,Church Road Tupsley - Hereford,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
750778,Church Road Tupsley - Hereford,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
750778,Church Road Tupsley - Hereford,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.92
750778,Church Road Tupsley - Hereford,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.42
750778,Church Road Tupsley - Hereford,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.77
750778,Church Road Tupsley - Hereford,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
750778,Church Road Tupsley - Hereford,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
750778,Church Road Tupsley - Hereford,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
750778,Church Road Tupsley - Hereford,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
750778,Church Road Tupsley - Hereford,2023-06-16T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-16T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-16T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-16T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.27
750778,Church Road Tupsley - Hereford,2023-06-16T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.82
750778,Church Road Tupsley - Hereford,2023-06-16T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.98
750778,Church Road Tupsley - Hereford,2023-06-16T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-16T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.9
750778,Church Road Tupsley - Hereford,2023-06-16T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.9
750778,Church Road Tupsley - Hereford,2023-06-16T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.1
750778,Church Road Tupsley - Hereford,2023-06-16T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-16T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-16T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-16T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
750778,Church Road Tupsley - Hereford,2023-06-16T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
750778,Church Road Tupsley - Hereford,2023-06-16T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.58
750778,Church Road Tupsley - Hereford,2023-06-16T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-16T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-16T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-16T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-16T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-16T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-16T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-16T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.22
750778,Church Road Tupsley - Hereford,2023-06-16T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.11
750778,Church Road Tupsley - Hereford,2023-06-16T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.33
750778,Church Road Tupsley - Hereford,2023-06-16T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-16T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-16T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-16T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-16T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-16T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-06-16T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-16T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
750778,Church Road Tupsley - Hereford,2023-06-16T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
750778,Church Road Tupsley - Hereford,2023-06-16T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.42
750778,Church Road Tupsley - Hereford,2023-06-16T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-16T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-16T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-16T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-16T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-16T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-16T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-16T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-06-16T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-06-16T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-16T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-16T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-16T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-16T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
750778,Church Road Tupsley - Hereford,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
750778,Church Road Tupsley - Hereford,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
750778,Church Road Tupsley - Hereford,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
750778,Church Road Tupsley - Hereford,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
750778,Church Road Tupsley - Hereford,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
750778,Church Road Tupsley - Hereford,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
750778,Church Road Tupsley - Hereford,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
750778,Church Road Tupsley - Hereford,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
750778,Church Road Tupsley - Hereford,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.54
750778,Church Road Tupsley - Hereford,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.51
750778,Church Road Tupsley - Hereford,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.1
750778,Church Road Tupsley - Hereford,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
750778,Church Road Tupsley - Hereford,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
750778,Church Road Tupsley - Hereford,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
750778,Church Road Tupsley - Hereford,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
750778,Church Road Tupsley - Hereford,2023-06-16T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-16T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
750778,Church Road Tupsley - Hereford,2023-06-16T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-16T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.69
750778,Church Road Tupsley - Hereford,2023-06-16T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.03
750778,Church Road Tupsley - Hereford,2023-06-16T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.15
750778,Church Road Tupsley - Hereford,2023-06-16T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-06-16T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.8
750778,Church Road Tupsley - Hereford,2023-06-16T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.0
750778,Church Road Tupsley - Hereford,2023-06-16T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.1
750778,Church Road Tupsley - Hereford,2023-06-16T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-16T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-16T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-16T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.74
750778,Church Road Tupsley - Hereford,2023-06-16T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
750778,Church Road Tupsley - Hereford,2023-06-16T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.07
750778,Church Road Tupsley - Hereford,2023-06-16T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
750778,Church Road Tupsley - Hereford,2023-06-16T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
750778,Church Road Tupsley - Hereford,2023-06-16T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
750778,Church Road Tupsley - Hereford,2023-06-16T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-16T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-16T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-16T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-16T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.06
750778,Church Road Tupsley - Hereford,2023-06-16T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.05
750778,Church Road Tupsley - Hereford,2023-06-16T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-06-16T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
750778,Church Road Tupsley - Hereford,2023-06-16T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
750778,Church Road Tupsley - Hereford,2023-06-16T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-16T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-16T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-16T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-16T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-16T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
750778,Church Road Tupsley - Hereford,2023-06-16T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-06-16T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-06-16T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
750778,Church Road Tupsley - Hereford,2023-06-16T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
750778,Church Road Tupsley - Hereford,2023-06-16T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-16T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-16T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-16T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-16T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-16T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
750778,Church Road Tupsley - Hereford,2023-06-16T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-06-16T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-16T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-16T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-16T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-16T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
750778,Church Road Tupsley - Hereford,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
750778,Church Road Tupsley - Hereford,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
750778,Church Road Tupsley - Hereford,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.98
750778,Church Road Tupsley - Hereford,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
750778,Church Road Tupsley - Hereford,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
750778,Church Road Tupsley - Hereford,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
750778,Church Road Tupsley - Hereford,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
750778,Church Road Tupsley - Hereford,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
750778,Church Road Tupsley - Hereford,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.95
750778,Church Road Tupsley - Hereford,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.18
750778,Church Road Tupsley - Hereford,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.1
750778,Church Road Tupsley - Hereford,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
750778,Church Road Tupsley - Hereford,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
750778,Church Road Tupsley - Hereford,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
750778,Church Road Tupsley - Hereford,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
750778,Church Road Tupsley - Hereford,2023-06-16T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-16T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
750778,Church Road Tupsley - Hereford,2023-06-16T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-16T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.53
750778,Church Road Tupsley - Hereford,2023-06-16T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.81
750778,Church Road Tupsley - Hereford,2023-06-16T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.37
750778,Church Road Tupsley - Hereford,2023-06-16T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-16T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.9
750778,Church Road Tupsley - Hereford,2023-06-16T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.2
750778,Church Road Tupsley - Hereford,2023-06-16T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-16T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-16T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-16T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-16T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.8
750778,Church Road Tupsley - Hereford,2023-06-16T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.49
750778,Church Road Tupsley - Hereford,2023-06-16T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.38
750778,Church Road Tupsley - Hereford,2023-06-16T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
750778,Church Road Tupsley - Hereford,2023-06-16T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
750778,Church Road Tupsley - Hereford,2023-06-16T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-06-16T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
750778,Church Road Tupsley - Hereford,2023-06-16T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-16T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-16T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-16T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.35
750778,Church Road Tupsley - Hereford,2023-06-16T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
750778,Church Road Tupsley - Hereford,2023-06-16T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-06-16T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-16T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-16T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-16T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-16T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-16T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-16T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-16T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
750778,Church Road Tupsley - Hereford,2023-06-16T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
750778,Church Road Tupsley - Hereford,2023-06-16T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-16T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-06-16T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
750778,Church Road Tupsley - Hereford,2023-06-16T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-16T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-16T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-16T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-16T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-16T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-16T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-16T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-16T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-16T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-16T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-16T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
750778,Church Road Tupsley - Hereford,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.42
750778,Church Road Tupsley - Hereford,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
750778,Church Road Tupsley - Hereford,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.48
750778,Church Road Tupsley - Hereford,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
750778,Church Road Tupsley - Hereford,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
750778,Church Road Tupsley - Hereford,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
750778,Church Road Tupsley - Hereford,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
750778,Church Road Tupsley - Hereford,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
