Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.99
750778,Church Road Tupsley - Hereford,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.08
750778,Church Road Tupsley - Hereford,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.79
750778,Church Road Tupsley - Hereford,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
750778,Church Road Tupsley - Hereford,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
750778,Church Road Tupsley - Hereford,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
750778,Church Road Tupsley - Hereford,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
750778,Church Road Tupsley - Hereford,2023-06-16T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-16T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
750778,Church Road Tupsley - Hereford,2023-06-16T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-16T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.24
750778,Church Road Tupsley - Hereford,2023-06-16T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.04
750778,Church Road Tupsley - Hereford,2023-06-16T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.2
750778,Church Road Tupsley - Hereford,2023-06-16T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-16T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-06-16T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.9
750778,Church Road Tupsley - Hereford,2023-06-16T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-16T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-16T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-16T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-16T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.68
750778,Church Road Tupsley - Hereford,2023-06-16T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
750778,Church Road Tupsley - Hereford,2023-06-16T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.82
750778,Church Road Tupsley - Hereford,2023-06-16T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-16T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-16T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-16T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
750778,Church Road Tupsley - Hereford,2023-06-16T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-16T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-16T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-16T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.64
750778,Church Road Tupsley - Hereford,2023-06-16T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.89
750778,Church Road Tupsley - Hereford,2023-06-16T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.9
750778,Church Road Tupsley - Hereford,2023-06-16T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-16T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-16T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-16T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-16T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-16T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-16T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-16T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
750778,Church Road Tupsley - Hereford,2023-06-16T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-06-16T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-06-16T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-16T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
750778,Church Road Tupsley - Hereford,2023-06-16T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-16T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-16T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-16T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-16T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-16T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-06-16T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-16T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-16T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-16T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-16T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-16T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
750778,Church Road Tupsley - Hereford,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.83
750778,Church Road Tupsley - Hereford,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
750778,Church Road Tupsley - Hereford,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.43
750778,Church Road Tupsley - Hereford,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
750778,Church Road Tupsley - Hereford,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.02
750778,Church Road Tupsley - Hereford,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
750778,Church Road Tupsley - Hereford,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
750778,Church Road Tupsley - Hereford,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
750778,Church Road Tupsley - Hereford,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.85
750778,Church Road Tupsley - Hereford,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.36
750778,Church Road Tupsley - Hereford,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.18
750778,Church Road Tupsley - Hereford,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
750778,Church Road Tupsley - Hereford,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
750778,Church Road Tupsley - Hereford,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
750778,Church Road Tupsley - Hereford,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
750778,Church Road Tupsley - Hereford,2023-06-16T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-16T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
750778,Church Road Tupsley - Hereford,2023-06-16T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-16T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.68
750778,Church Road Tupsley - Hereford,2023-06-16T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.97
750778,Church Road Tupsley - Hereford,2023-06-16T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.87
750778,Church Road Tupsley - Hereford,2023-06-16T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-16T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-06-16T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.8
750778,Church Road Tupsley - Hereford,2023-06-16T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.1
750778,Church Road Tupsley - Hereford,2023-06-16T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-16T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-16T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-16T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
750778,Church Road Tupsley - Hereford,2023-06-16T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.09
750778,Church Road Tupsley - Hereford,2023-06-16T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.93
750778,Church Road Tupsley - Hereford,2023-06-16T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-16T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-16T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-16T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-06-16T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-16T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-16T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-16T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.37
750778,Church Road Tupsley - Hereford,2023-06-16T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.03
750778,Church Road Tupsley - Hereford,2023-06-16T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-06-16T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-16T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-16T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-16T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-16T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-16T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-16T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-06-16T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
750778,Church Road Tupsley - Hereford,2023-06-16T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
750778,Church Road Tupsley - Hereford,2023-06-16T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
750778,Church Road Tupsley - Hereford,2023-06-16T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-16T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
750778,Church Road Tupsley - Hereford,2023-06-16T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-16T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-16T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-16T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-16T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-16T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-16T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-16T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-16T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-16T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-16T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-16T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
750778,Church Road Tupsley - Hereford,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
750778,Church Road Tupsley - Hereford,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
750778,Church Road Tupsley - Hereford,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
750778,Church Road Tupsley - Hereford,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
750778,Church Road Tupsley - Hereford,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
750778,Church Road Tupsley - Hereford,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
750778,Church Road Tupsley - Hereford,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
750778,Church Road Tupsley - Hereford,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.4
750778,Church Road Tupsley - Hereford,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.62
750778,Church Road Tupsley - Hereford,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.92
750778,Church Road Tupsley - Hereford,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
750778,Church Road Tupsley - Hereford,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
750778,Church Road Tupsley - Hereford,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
750778,Church Road Tupsley - Hereford,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
750778,Church Road Tupsley - Hereford,2023-06-16T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-16T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
750778,Church Road Tupsley - Hereford,2023-06-16T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-16T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.03
750778,Church Road Tupsley - Hereford,2023-06-16T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.51
750778,Church Road Tupsley - Hereford,2023-06-16T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-06-16T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-06-16T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.0
750778,Church Road Tupsley - Hereford,2023-06-16T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.6
750778,Church Road Tupsley - Hereford,2023-06-16T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-16T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-16T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-16T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-16T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.05
750778,Church Road Tupsley - Hereford,2023-06-16T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-06-16T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.05
750778,Church Road Tupsley - Hereford,2023-06-16T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-06-16T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-16T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-16T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
750778,Church Road Tupsley - Hereford,2023-06-16T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-16T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-16T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-16T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
750778,Church Road Tupsley - Hereford,2023-06-16T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.95
750778,Church Road Tupsley - Hereford,2023-06-16T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.77
750778,Church Road Tupsley - Hereford,2023-06-16T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-16T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
750778,Church Road Tupsley - Hereford,2023-06-16T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-16T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-16T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-16T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-16T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
750778,Church Road Tupsley - Hereford,2023-06-16T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
750778,Church Road Tupsley - Hereford,2023-06-16T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-16T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.17
750778,Church Road Tupsley - Hereford,2023-06-16T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-16T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
750778,Church Road Tupsley - Hereford,2023-06-16T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-16T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-16T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-16T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-16T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-16T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
750778,Church Road Tupsley - Hereford,2023-06-16T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-16T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-16T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
750778,Church Road Tupsley - Hereford,2023-06-16T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-16T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-16T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
750778,Church Road Tupsley - Hereford,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
750778,Church Road Tupsley - Hereford,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
750778,Church Road Tupsley - Hereford,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
750778,Church Road Tupsley - Hereford,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
750778,Church Road Tupsley - Hereford,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
750778,Church Road Tupsley - Hereford,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
750778,Church Road Tupsley - Hereford,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
750778,Church Road Tupsley - Hereford,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.05
750778,Church Road Tupsley - Hereford,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.19
750778,Church Road Tupsley - Hereford,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.1
750778,Church Road Tupsley - Hereford,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
750778,Church Road Tupsley - Hereford,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
750778,Church Road Tupsley - Hereford,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
750778,Church Road Tupsley - Hereford,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
750778,Church Road Tupsley - Hereford,2023-06-16T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-16T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
750778,Church Road Tupsley - Hereford,2023-06-16T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-16T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.52
750778,Church Road Tupsley - Hereford,2023-06-16T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.9
750778,Church Road Tupsley - Hereford,2023-06-16T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.24
750778,Church Road Tupsley - Hereford,2023-06-16T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-16T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.0
750778,Church Road Tupsley - Hereford,2023-06-16T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-06-16T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-16T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-16T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-16T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-16T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.96
750778,Church Road Tupsley - Hereford,2023-06-16T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-06-16T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.64
750778,Church Road Tupsley - Hereford,2023-06-16T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
750778,Church Road Tupsley - Hereford,2023-06-16T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-16T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-16T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
750778,Church Road Tupsley - Hereford,2023-06-16T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-16T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-16T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-16T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-06-16T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-06-16T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-06-16T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-06-16T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-16T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-16T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-16T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-16T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-16T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-06-16T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
750778,Church Road Tupsley - Hereford,2023-06-16T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-06-16T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
750778,Church Road Tupsley - Hereford,2023-06-16T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-16T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
750778,Church Road Tupsley - Hereford,2023-06-16T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-16T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-16T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-16T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-16T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-16T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-16T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-16T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-16T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-16T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-16T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-16T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
750778,Church Road Tupsley - Hereford,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
750778,Church Road Tupsley - Hereford,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
750778,Church Road Tupsley - Hereford,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
750778,Church Road Tupsley - Hereford,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
750778,Church Road Tupsley - Hereford,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
750778,Church Road Tupsley - Hereford,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
750778,Church Road Tupsley - Hereford,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
750778,Church Road Tupsley - Hereford,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.87
750778,Church Road Tupsley - Hereford,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.14
750778,Church Road Tupsley - Hereford,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.8
750778,Church Road Tupsley - Hereford,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
750778,Church Road Tupsley - Hereford,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
750778,Church Road Tupsley - Hereford,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
750778,Church Road Tupsley - Hereford,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
750778,Church Road Tupsley - Hereford,2023-06-16T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-16T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
750778,Church Road Tupsley - Hereford,2023-06-16T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-16T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.82
750778,Church Road Tupsley - Hereford,2023-06-16T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.81
750778,Church Road Tupsley - Hereford,2023-06-16T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.77
750778,Church Road Tupsley - Hereford,2023-06-16T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-16T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.2
750778,Church Road Tupsley - Hereford,2023-06-16T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.9
750778,Church Road Tupsley - Hereford,2023-06-16T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-16T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-16T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-16T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-16T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-06-16T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-06-16T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.15
750778,Church Road Tupsley - Hereford,2023-06-16T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-16T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-16T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-16T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-06-16T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-16T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-16T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-16T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.37
750778,Church Road Tupsley - Hereford,2023-06-16T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.09
750778,Church Road Tupsley - Hereford,2023-06-16T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-06-16T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-16T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-16T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-16T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-16T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-16T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-16T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-06-16T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
750778,Church Road Tupsley - Hereford,2023-06-16T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
750778,Church Road Tupsley - Hereford,2023-06-16T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-06-16T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-16T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
750778,Church Road Tupsley - Hereford,2023-06-16T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-16T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-16T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-16T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-16T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-16T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
750778,Church Road Tupsley - Hereford,2023-06-16T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-06-16T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-16T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-16T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-16T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-16T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
750778,Church Road Tupsley - Hereford,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
750778,Church Road Tupsley - Hereford,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
750778,Church Road Tupsley - Hereford,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
750778,Church Road Tupsley - Hereford,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
750778,Church Road Tupsley - Hereford,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
750778,Church Road Tupsley - Hereford,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
750778,Church Road Tupsley - Hereford,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
750778,Church Road Tupsley - Hereford,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.04
750778,Church Road Tupsley - Hereford,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.45
750778,Church Road Tupsley - Hereford,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.65
750778,Church Road Tupsley - Hereford,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
750778,Church Road Tupsley - Hereford,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
750778,Church Road Tupsley - Hereford,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
750778,Church Road Tupsley - Hereford,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
750778,Church Road Tupsley - Hereford,2023-06-16T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-16T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
750778,Church Road Tupsley - Hereford,2023-06-16T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-16T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.57
750778,Church Road Tupsley - Hereford,2023-06-16T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.28
750778,Church Road Tupsley - Hereford,2023-06-16T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.74
750778,Church Road Tupsley - Hereford,2023-06-16T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-16T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.1
750778,Church Road Tupsley - Hereford,2023-06-16T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-16T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-16T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-16T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-16T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-16T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-06-16T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-06-16T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.66
750778,Church Road Tupsley - Hereford,2023-06-16T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-06-16T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-16T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-16T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
750778,Church Road Tupsley - Hereford,2023-06-16T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-16T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-16T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-16T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-06-16T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.87
750778,Church Road Tupsley - Hereford,2023-06-16T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.68
750778,Church Road Tupsley - Hereford,2023-06-16T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-16T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-16T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-16T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-16T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-16T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-16T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
750778,Church Road Tupsley - Hereford,2023-06-16T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
750778,Church Road Tupsley - Hereford,2023-06-16T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
750778,Church Road Tupsley - Hereford,2023-06-16T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-06-16T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-16T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
750778,Church Road Tupsley - Hereford,2023-06-16T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-16T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-16T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-16T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-16T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-16T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
750778,Church Road Tupsley - Hereford,2023-06-16T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
750778,Church Road Tupsley - Hereford,2023-06-16T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-16T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-16T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-16T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-16T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
750778,Church Road Tupsley - Hereford,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.32
750778,Church Road Tupsley - Hereford,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
750778,Church Road Tupsley - Hereford,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.98
750778,Church Road Tupsley - Hereford,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
750778,Church Road Tupsley - Hereford,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
750778,Church Road Tupsley - Hereford,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
750778,Church Road Tupsley - Hereford,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
750778,Church Road Tupsley - Hereford,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.21
750778,Church Road Tupsley - Hereford,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.88
750778,Church Road Tupsley - Hereford,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.53
750778,Church Road Tupsley - Hereford,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
750778,Church Road Tupsley - Hereford,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
750778,Church Road Tupsley - Hereford,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
750778,Church Road Tupsley - Hereford,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
750778,Church Road Tupsley - Hereford,2023-06-16T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-16T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
750778,Church Road Tupsley - Hereford,2023-06-16T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-16T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.76
750778,Church Road Tupsley - Hereford,2023-06-16T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.5
750778,Church Road Tupsley - Hereford,2023-06-16T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-16T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-16T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.4
750778,Church Road Tupsley - Hereford,2023-06-16T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-06-16T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-16T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-16T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-16T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-16T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-06-16T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-06-16T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.64
750778,Church Road Tupsley - Hereford,2023-06-16T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-16T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-16T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-16T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-16T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-16T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-16T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-16T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-06-16T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-06-16T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-16T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-06-16T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-16T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-16T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-16T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-16T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-16T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-16T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
750778,Church Road Tupsley - Hereford,2023-06-16T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
750778,Church Road Tupsley - Hereford,2023-06-16T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-06-16T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-16T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
750778,Church Road Tupsley - Hereford,2023-06-16T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-16T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-16T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-16T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-16T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-16T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-16T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
750778,Church Road Tupsley - Hereford,2023-06-16T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-16T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-16T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-16T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-16T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
750778,Church Road Tupsley - Hereford,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.95
750778,Church Road Tupsley - Hereford,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
750778,Church Road Tupsley - Hereford,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.86
750778,Church Road Tupsley - Hereford,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
750778,Church Road Tupsley - Hereford,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
750778,Church Road Tupsley - Hereford,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
