Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
750778,Church Road Tupsley - Hereford,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
750778,Church Road Tupsley - Hereford,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.21
750778,Church Road Tupsley - Hereford,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.48
750778,Church Road Tupsley - Hereford,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.99
750778,Church Road Tupsley - Hereford,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
750778,Church Road Tupsley - Hereford,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
750778,Church Road Tupsley - Hereford,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
750778,Church Road Tupsley - Hereford,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
750778,Church Road Tupsley - Hereford,2023-06-16T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-16T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
750778,Church Road Tupsley - Hereford,2023-06-16T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-16T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.93
750778,Church Road Tupsley - Hereford,2023-06-16T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.82
750778,Church Road Tupsley - Hereford,2023-06-16T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.81
750778,Church Road Tupsley - Hereford,2023-06-16T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-16T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-16T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.2
750778,Church Road Tupsley - Hereford,2023-06-16T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-16T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-16T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-16T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-16T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-06-16T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-06-16T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-06-16T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-16T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-16T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-16T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-16T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-16T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-16T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-16T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.9
750778,Church Road Tupsley - Hereford,2023-06-16T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-16T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.61
750778,Church Road Tupsley - Hereford,2023-06-16T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-16T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-16T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-16T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-16T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-16T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-16T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-16T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
750778,Church Road Tupsley - Hereford,2023-06-16T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-06-16T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
750778,Church Road Tupsley - Hereford,2023-06-16T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-16T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-16T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-16T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-06-16T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-16T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-16T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-16T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-16T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
750778,Church Road Tupsley - Hereford,2023-06-16T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-16T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-16T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-16T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-16T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
750778,Church Road Tupsley - Hereford,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
750778,Church Road Tupsley - Hereford,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
750778,Church Road Tupsley - Hereford,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
750778,Church Road Tupsley - Hereford,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
750778,Church Road Tupsley - Hereford,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
750778,Church Road Tupsley - Hereford,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
750778,Church Road Tupsley - Hereford,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
750778,Church Road Tupsley - Hereford,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
750778,Church Road Tupsley - Hereford,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.62
750778,Church Road Tupsley - Hereford,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.7
750778,Church Road Tupsley - Hereford,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.17
750778,Church Road Tupsley - Hereford,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
750778,Church Road Tupsley - Hereford,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
750778,Church Road Tupsley - Hereford,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
750778,Church Road Tupsley - Hereford,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
750778,Church Road Tupsley - Hereford,2023-06-16T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-16T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
750778,Church Road Tupsley - Hereford,2023-06-16T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-16T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.85
750778,Church Road Tupsley - Hereford,2023-06-16T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.11
750778,Church Road Tupsley - Hereford,2023-06-16T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.82
750778,Church Road Tupsley - Hereford,2023-06-16T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-16T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-16T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-06-16T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-16T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-16T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-16T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-16T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-06-16T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-06-16T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-16T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-16T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-16T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-16T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-16T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-16T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-16T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-16T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-06-16T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.08
750778,Church Road Tupsley - Hereford,2023-06-16T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-06-16T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-16T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-16T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-16T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-16T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-16T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-16T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-16T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-06-16T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-06-16T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
750778,Church Road Tupsley - Hereford,2023-06-16T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-16T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-16T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-16T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-06-16T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-16T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-16T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-16T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-16T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
750778,Church Road Tupsley - Hereford,2023-06-16T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-16T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-16T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-16T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-16T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
750778,Church Road Tupsley - Hereford,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
750778,Church Road Tupsley - Hereford,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
750778,Church Road Tupsley - Hereford,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
750778,Church Road Tupsley - Hereford,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
750778,Church Road Tupsley - Hereford,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
750778,Church Road Tupsley - Hereford,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
750778,Church Road Tupsley - Hereford,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
750778,Church Road Tupsley - Hereford,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
750778,Church Road Tupsley - Hereford,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.47
750778,Church Road Tupsley - Hereford,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.31
750778,Church Road Tupsley - Hereford,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.31
750778,Church Road Tupsley - Hereford,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
750778,Church Road Tupsley - Hereford,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
750778,Church Road Tupsley - Hereford,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
750778,Church Road Tupsley - Hereford,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
750778,Church Road Tupsley - Hereford,2023-06-16T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-16T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
750778,Church Road Tupsley - Hereford,2023-06-16T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-16T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.2
750778,Church Road Tupsley - Hereford,2023-06-16T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.08
750778,Church Road Tupsley - Hereford,2023-06-16T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-06-16T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-16T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-16T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-16T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-16T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-16T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-16T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-16T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.04
750778,Church Road Tupsley - Hereford,2023-06-16T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-06-16T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-06-16T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-16T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-16T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-16T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-16T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-06-16T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-16T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-16T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.0
750778,Church Road Tupsley - Hereford,2023-06-16T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.99
750778,Church Road Tupsley - Hereford,2023-06-16T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-06-16T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,3.5
750778,Church Road Tupsley - Hereford,2023-06-16T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-16T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-16T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-16T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-16T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-16T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-16T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
750778,Church Road Tupsley - Hereford,2023-06-16T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
750778,Church Road Tupsley - Hereford,2023-06-16T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.74
750778,Church Road Tupsley - Hereford,2023-06-16T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-16T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-16T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-16T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-16T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-16T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-16T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-16T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-16T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
750778,Church Road Tupsley - Hereford,2023-06-16T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-16T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-16T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-16T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-16T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
750778,Church Road Tupsley - Hereford,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
750778,Church Road Tupsley - Hereford,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
750778,Church Road Tupsley - Hereford,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
750778,Church Road Tupsley - Hereford,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
750778,Church Road Tupsley - Hereford,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
750778,Church Road Tupsley - Hereford,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
750778,Church Road Tupsley - Hereford,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
750778,Church Road Tupsley - Hereford,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
750778,Church Road Tupsley - Hereford,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.11
750778,Church Road Tupsley - Hereford,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.97
750778,Church Road Tupsley - Hereford,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.08
750778,Church Road Tupsley - Hereford,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
750778,Church Road Tupsley - Hereford,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
750778,Church Road Tupsley - Hereford,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
750778,Church Road Tupsley - Hereford,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
750778,Church Road Tupsley - Hereford,2023-06-16T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-16T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
750778,Church Road Tupsley - Hereford,2023-06-16T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-16T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.66
750778,Church Road Tupsley - Hereford,2023-06-16T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.57
750778,Church Road Tupsley - Hereford,2023-06-16T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-06-16T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-16T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-16T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-06-16T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-16T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-16T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-16T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-16T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-06-16T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.42
750778,Church Road Tupsley - Hereford,2023-06-16T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-06-16T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-16T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-16T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-16T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-16T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-16T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-16T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-16T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-06-16T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-06-16T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-06-16T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,3.6
750778,Church Road Tupsley - Hereford,2023-06-16T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-16T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-16T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-16T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-16T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-16T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-16T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
750778,Church Road Tupsley - Hereford,2023-06-16T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-06-16T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-06-16T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-16T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-16T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-16T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-16T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-16T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-16T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-16T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-16T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
750778,Church Road Tupsley - Hereford,2023-06-16T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-16T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-16T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-16T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-16T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
750778,Church Road Tupsley - Hereford,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
750778,Church Road Tupsley - Hereford,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
750778,Church Road Tupsley - Hereford,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
750778,Church Road Tupsley - Hereford,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
750778,Church Road Tupsley - Hereford,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
750778,Church Road Tupsley - Hereford,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
750778,Church Road Tupsley - Hereford,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
750778,Church Road Tupsley - Hereford,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
750778,Church Road Tupsley - Hereford,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.27
750778,Church Road Tupsley - Hereford,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.49
750778,Church Road Tupsley - Hereford,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.63
750778,Church Road Tupsley - Hereford,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,19.3
750778,Church Road Tupsley - Hereford,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
750778,Church Road Tupsley - Hereford,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
750778,Church Road Tupsley - Hereford,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
750778,Church Road Tupsley - Hereford,2023-06-16T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-16T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
750778,Church Road Tupsley - Hereford,2023-06-16T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-16T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.85
750778,Church Road Tupsley - Hereford,2023-06-16T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.15
750778,Church Road Tupsley - Hereford,2023-06-16T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-16T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-16T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-06-16T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.8
750778,Church Road Tupsley - Hereford,2023-06-16T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-16T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-16T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-16T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-16T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-06-16T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-06-16T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-06-16T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-16T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-16T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-16T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-16T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-16T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-16T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-16T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-06-16T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-06-16T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-16T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-06-16T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-16T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-16T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-16T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-16T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-16T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-16T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
750778,Church Road Tupsley - Hereford,2023-06-16T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
750778,Church Road Tupsley - Hereford,2023-06-16T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
750778,Church Road Tupsley - Hereford,2023-06-16T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-16T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-16T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-16T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-06-16T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-16T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-16T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-16T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-16T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-16T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-06-16T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-16T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-16T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-16T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
750778,Church Road Tupsley - Hereford,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
750778,Church Road Tupsley - Hereford,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
750778,Church Road Tupsley - Hereford,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
750778,Church Road Tupsley - Hereford,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
750778,Church Road Tupsley - Hereford,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
750778,Church Road Tupsley - Hereford,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
750778,Church Road Tupsley - Hereford,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
750778,Church Road Tupsley - Hereford,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
750778,Church Road Tupsley - Hereford,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.08
750778,Church Road Tupsley - Hereford,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.82
750778,Church Road Tupsley - Hereford,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.75
750778,Church Road Tupsley - Hereford,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,20.9
750778,Church Road Tupsley - Hereford,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
750778,Church Road Tupsley - Hereford,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
750778,Church Road Tupsley - Hereford,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
750778,Church Road Tupsley - Hereford,2023-06-16T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-16T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
750778,Church Road Tupsley - Hereford,2023-06-16T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-16T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.43
750778,Church Road Tupsley - Hereford,2023-06-16T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.66
750778,Church Road Tupsley - Hereford,2023-06-16T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.42
750778,Church Road Tupsley - Hereford,2023-06-16T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-16T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-16T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-16T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-16T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-16T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-16T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-16T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-06-16T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-16T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-06-16T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-16T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-16T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-16T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-16T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-16T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-16T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-16T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-06-16T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-16T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-06-16T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-06-16T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-16T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-16T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-16T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-16T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-16T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-16T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-06-16T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
750778,Church Road Tupsley - Hereford,2023-06-16T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
750778,Church Road Tupsley - Hereford,2023-06-16T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-16T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-16T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-16T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-06-16T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-16T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-16T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-16T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-06-16T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
750778,Church Road Tupsley - Hereford,2023-06-16T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-16T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-16T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-16T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-16T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
750778,Church Road Tupsley - Hereford,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
750778,Church Road Tupsley - Hereford,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
750778,Church Road Tupsley - Hereford,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
750778,Church Road Tupsley - Hereford,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
750778,Church Road Tupsley - Hereford,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
750778,Church Road Tupsley - Hereford,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
750778,Church Road Tupsley - Hereford,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
750778,Church Road Tupsley - Hereford,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
750778,Church Road Tupsley - Hereford,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.21
750778,Church Road Tupsley - Hereford,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.17
750778,Church Road Tupsley - Hereford,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.5
750778,Church Road Tupsley - Hereford,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,18.9
750778,Church Road Tupsley - Hereford,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
750778,Church Road Tupsley - Hereford,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
750778,Church Road Tupsley - Hereford,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
750778,Church Road Tupsley - Hereford,2023-06-16T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-16T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
750778,Church Road Tupsley - Hereford,2023-06-16T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-16T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.62
750778,Church Road Tupsley - Hereford,2023-06-16T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.72
750778,Church Road Tupsley - Hereford,2023-06-16T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-16T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-16T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-16T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-16T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-16T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-16T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-16T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-16T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-16T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.09
750778,Church Road Tupsley - Hereford,2023-06-16T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-06-16T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-16T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-16T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-16T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-16T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-16T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-16T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-16T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-16T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.23
750778,Church Road Tupsley - Hereford,2023-06-16T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-06-16T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,3.4
750778,Church Road Tupsley - Hereford,2023-06-16T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-16T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-16T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-16T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-16T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-16T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
750778,Church Road Tupsley - Hereford,2023-06-16T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
750778,Church Road Tupsley - Hereford,2023-06-16T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-06-16T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-06-16T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-16T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-16T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-16T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-16T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-16T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-16T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-16T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-16T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-06-16T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-16T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-16T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-16T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-16T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
750778,Church Road Tupsley - Hereford,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
750778,Church Road Tupsley - Hereford,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
750778,Church Road Tupsley - Hereford,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
750778,Church Road Tupsley - Hereford,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
