Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
750778,Church Road Tupsley - Hereford,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
750778,Church Road Tupsley - Hereford,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
750778,Church Road Tupsley - Hereford,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
750778,Church Road Tupsley - Hereford,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
750778,Church Road Tupsley - Hereford,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
750778,Church Road Tupsley - Hereford,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
750778,Church Road Tupsley - Hereford,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
750778,Church Road Tupsley - Hereford,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.82
750778,Church Road Tupsley - Hereford,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.46
750778,Church Road Tupsley - Hereford,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.5
750778,Church Road Tupsley - Hereford,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
750778,Church Road Tupsley - Hereford,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
750778,Church Road Tupsley - Hereford,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
750778,Church Road Tupsley - Hereford,2023-06-16T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-16T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
750778,Church Road Tupsley - Hereford,2023-06-16T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-16T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.09
750778,Church Road Tupsley - Hereford,2023-06-16T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.92
750778,Church Road Tupsley - Hereford,2023-06-16T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-16T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-16T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-16T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-16T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-16T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-16T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-16T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-16T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-06-16T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-06-16T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-06-16T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-16T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-16T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-16T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-16T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-16T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-16T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-16T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-16T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-06-16T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-06-16T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,3.6
750778,Church Road Tupsley - Hereford,2023-06-16T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-16T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-16T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-16T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-16T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-16T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-16T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
750778,Church Road Tupsley - Hereford,2023-06-16T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-06-16T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-06-16T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-16T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-16T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-16T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-16T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-16T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-16T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-16T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-16T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.65
750778,Church Road Tupsley - Hereford,2023-06-16T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-16T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-06-16T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-16T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
750778,Church Road Tupsley - Hereford,2023-06-16T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
750778,Church Road Tupsley - Hereford,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
750778,Church Road Tupsley - Hereford,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
750778,Church Road Tupsley - Hereford,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
750778,Church Road Tupsley - Hereford,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
750778,Church Road Tupsley - Hereford,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
750778,Church Road Tupsley - Hereford,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
750778,Church Road Tupsley - Hereford,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
750778,Church Road Tupsley - Hereford,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
750778,Church Road Tupsley - Hereford,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.01
750778,Church Road Tupsley - Hereford,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.59
750778,Church Road Tupsley - Hereford,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.42
750778,Church Road Tupsley - Hereford,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
750778,Church Road Tupsley - Hereford,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
750778,Church Road Tupsley - Hereford,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
750778,Church Road Tupsley - Hereford,2023-06-16T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-16T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
750778,Church Road Tupsley - Hereford,2023-06-16T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-16T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.93
750778,Church Road Tupsley - Hereford,2023-06-16T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.73
750778,Church Road Tupsley - Hereford,2023-06-16T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-06-16T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-16T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-16T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-16T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-16T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-16T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-16T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-16T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-16T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-16T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
750778,Church Road Tupsley - Hereford,2023-06-16T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-16T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-16T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-16T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-16T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-16T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-16T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-16T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-06-16T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-06-16T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-16T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,3.7
750778,Church Road Tupsley - Hereford,2023-06-16T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-16T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-16T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-16T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-16T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-16T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-06-16T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
750778,Church Road Tupsley - Hereford,2023-06-16T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-16T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-16T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-16T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-16T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-16T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-16T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-16T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-16T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-16T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-16T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.46
750778,Church Road Tupsley - Hereford,2023-06-16T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-16T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-16T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-16T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-16T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
750778,Church Road Tupsley - Hereford,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.62
750778,Church Road Tupsley - Hereford,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
750778,Church Road Tupsley - Hereford,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.13
750778,Church Road Tupsley - Hereford,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
750778,Church Road Tupsley - Hereford,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
750778,Church Road Tupsley - Hereford,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
750778,Church Road Tupsley - Hereford,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
750778,Church Road Tupsley - Hereford,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
750778,Church Road Tupsley - Hereford,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.91
750778,Church Road Tupsley - Hereford,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.7
750778,Church Road Tupsley - Hereford,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.44
750778,Church Road Tupsley - Hereford,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,18.9
750778,Church Road Tupsley - Hereford,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
750778,Church Road Tupsley - Hereford,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
750778,Church Road Tupsley - Hereford,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
750778,Church Road Tupsley - Hereford,2023-06-16T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-16T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
750778,Church Road Tupsley - Hereford,2023-06-16T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-16T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.3
750778,Church Road Tupsley - Hereford,2023-06-16T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.75
750778,Church Road Tupsley - Hereford,2023-06-16T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-06-16T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-16T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-16T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-16T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-16T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-16T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-16T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-16T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-06-16T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-06-16T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-06-16T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-16T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-16T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-16T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-16T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-16T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-16T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-16T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.42
750778,Church Road Tupsley - Hereford,2023-06-16T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.42
750778,Church Road Tupsley - Hereford,2023-06-16T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.64
750778,Church Road Tupsley - Hereford,2023-06-16T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-06-16T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-16T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-16T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-16T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-16T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-16T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-16T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
750778,Church Road Tupsley - Hereford,2023-06-16T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
750778,Church Road Tupsley - Hereford,2023-06-16T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-16T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-16T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-16T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-16T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-16T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-16T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-16T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-16T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-16T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.46
750778,Church Road Tupsley - Hereford,2023-06-16T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-16T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-16T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-16T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-16T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
750778,Church Road Tupsley - Hereford,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.51
750778,Church Road Tupsley - Hereford,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
750778,Church Road Tupsley - Hereford,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.11
750778,Church Road Tupsley - Hereford,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
750778,Church Road Tupsley - Hereford,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.35
750778,Church Road Tupsley - Hereford,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
750778,Church Road Tupsley - Hereford,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
750778,Church Road Tupsley - Hereford,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
750778,Church Road Tupsley - Hereford,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.56
750778,Church Road Tupsley - Hereford,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.1
750778,Church Road Tupsley - Hereford,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.52
750778,Church Road Tupsley - Hereford,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
750778,Church Road Tupsley - Hereford,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
750778,Church Road Tupsley - Hereford,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
750778,Church Road Tupsley - Hereford,2023-06-16T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-16T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
750778,Church Road Tupsley - Hereford,2023-06-16T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-16T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.19
750778,Church Road Tupsley - Hereford,2023-06-16T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.91
750778,Church Road Tupsley - Hereford,2023-06-16T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-16T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-16T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-16T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-06-16T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-16T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-16T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-16T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-16T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-06-16T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-06-16T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-06-16T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-16T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-16T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-16T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-16T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-16T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-16T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-16T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-06-16T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-06-16T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-06-16T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,3.7
750778,Church Road Tupsley - Hereford,2023-06-16T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-16T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-16T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-16T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-16T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-16T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-16T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
750778,Church Road Tupsley - Hereford,2023-06-16T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-16T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-16T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-16T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-16T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-16T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-16T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-16T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-16T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-16T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-06-16T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.46
750778,Church Road Tupsley - Hereford,2023-06-16T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-16T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-16T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-16T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-16T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
750778,Church Road Tupsley - Hereford,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.94
750778,Church Road Tupsley - Hereford,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
750778,Church Road Tupsley - Hereford,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.49
750778,Church Road Tupsley - Hereford,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
750778,Church Road Tupsley - Hereford,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
750778,Church Road Tupsley - Hereford,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
750778,Church Road Tupsley - Hereford,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
750778,Church Road Tupsley - Hereford,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
750778,Church Road Tupsley - Hereford,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.12
750778,Church Road Tupsley - Hereford,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.49
750778,Church Road Tupsley - Hereford,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.45
750778,Church Road Tupsley - Hereford,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,20.2
750778,Church Road Tupsley - Hereford,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
750778,Church Road Tupsley - Hereford,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
750778,Church Road Tupsley - Hereford,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
750778,Church Road Tupsley - Hereford,2023-06-16T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-16T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
750778,Church Road Tupsley - Hereford,2023-06-16T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-16T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.39
750778,Church Road Tupsley - Hereford,2023-06-16T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.07
750778,Church Road Tupsley - Hereford,2023-06-16T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-06-16T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-16T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-16T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-16T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-16T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-16T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-16T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-16T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-16T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-16T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.99
750778,Church Road Tupsley - Hereford,2023-06-16T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-16T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-16T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-16T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-16T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-16T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-16T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-16T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-06-16T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-06-16T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.23
750778,Church Road Tupsley - Hereford,2023-06-16T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-06-16T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-16T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-16T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-16T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-16T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-16T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-16T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
750778,Church Road Tupsley - Hereford,2023-06-16T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-06-16T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.42
750778,Church Road Tupsley - Hereford,2023-06-16T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-16T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-16T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-16T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-16T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-16T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-16T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-16T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-16T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.45
750778,Church Road Tupsley - Hereford,2023-06-16T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-16T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-16T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-16T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-16T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
750778,Church Road Tupsley - Hereford,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.48
750778,Church Road Tupsley - Hereford,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
750778,Church Road Tupsley - Hereford,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.11
750778,Church Road Tupsley - Hereford,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
750778,Church Road Tupsley - Hereford,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
750778,Church Road Tupsley - Hereford,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
750778,Church Road Tupsley - Hereford,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
750778,Church Road Tupsley - Hereford,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
750778,Church Road Tupsley - Hereford,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.71
750778,Church Road Tupsley - Hereford,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.23
750778,Church Road Tupsley - Hereford,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.7
750778,Church Road Tupsley - Hereford,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
750778,Church Road Tupsley - Hereford,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
750778,Church Road Tupsley - Hereford,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
750778,Church Road Tupsley - Hereford,2023-06-16T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-16T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
750778,Church Road Tupsley - Hereford,2023-06-16T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-16T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.08
750778,Church Road Tupsley - Hereford,2023-06-16T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.01
750778,Church Road Tupsley - Hereford,2023-06-16T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.72
750778,Church Road Tupsley - Hereford,2023-06-16T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-16T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-16T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-16T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-16T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-16T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-16T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-16T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-16T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.04
750778,Church Road Tupsley - Hereford,2023-06-16T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-06-16T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-16T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-16T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-16T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-16T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-16T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-16T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-16T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-06-16T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-06-16T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-06-16T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-06-16T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-16T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-16T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-16T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-16T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-16T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-16T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
750778,Church Road Tupsley - Hereford,2023-06-16T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-06-16T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-06-16T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-16T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-16T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-16T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-16T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-16T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-16T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-16T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-16T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.45
750778,Church Road Tupsley - Hereford,2023-06-16T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-16T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-16T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-16T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-16T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
750778,Church Road Tupsley - Hereford,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.13
750778,Church Road Tupsley - Hereford,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
750778,Church Road Tupsley - Hereford,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.82
750778,Church Road Tupsley - Hereford,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
750778,Church Road Tupsley - Hereford,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
750778,Church Road Tupsley - Hereford,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
750778,Church Road Tupsley - Hereford,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
750778,Church Road Tupsley - Hereford,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
750778,Church Road Tupsley - Hereford,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.53
750778,Church Road Tupsley - Hereford,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.48
750778,Church Road Tupsley - Hereford,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.07
750778,Church Road Tupsley - Hereford,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
750778,Church Road Tupsley - Hereford,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
750778,Church Road Tupsley - Hereford,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
750778,Church Road Tupsley - Hereford,2023-06-16T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-16T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
750778,Church Road Tupsley - Hereford,2023-06-16T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-16T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-06-16T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.07
750778,Church Road Tupsley - Hereford,2023-06-16T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-06-16T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-16T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-16T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-16T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-16T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-16T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-16T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-16T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.42
750778,Church Road Tupsley - Hereford,2023-06-16T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-06-16T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
750778,Church Road Tupsley - Hereford,2023-06-16T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-16T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-16T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-16T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-16T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-16T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-16T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-16T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-16T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-06-16T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-06-16T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,3.7
750778,Church Road Tupsley - Hereford,2023-06-16T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-16T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-16T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-16T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-16T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-16T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-16T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
750778,Church Road Tupsley - Hereford,2023-06-16T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
750778,Church Road Tupsley - Hereford,2023-06-16T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-06-16T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-16T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-16T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-16T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-16T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-16T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-16T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-16T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-16T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.45
750778,Church Road Tupsley - Hereford,2023-06-16T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-16T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-16T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-16T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
