Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-16T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
750778,Church Road Tupsley - Hereford,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
750778,Church Road Tupsley - Hereford,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
750778,Church Road Tupsley - Hereford,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
750778,Church Road Tupsley - Hereford,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
750778,Church Road Tupsley - Hereford,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
750778,Church Road Tupsley - Hereford,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
750778,Church Road Tupsley - Hereford,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
750778,Church Road Tupsley - Hereford,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
750778,Church Road Tupsley - Hereford,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.56
750778,Church Road Tupsley - Hereford,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.31
750778,Church Road Tupsley - Hereford,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.75
750778,Church Road Tupsley - Hereford,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
750778,Church Road Tupsley - Hereford,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
750778,Church Road Tupsley - Hereford,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
750778,Church Road Tupsley - Hereford,2023-06-16T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-16T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
750778,Church Road Tupsley - Hereford,2023-06-16T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-16T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.92
750778,Church Road Tupsley - Hereford,2023-06-16T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.15
750778,Church Road Tupsley - Hereford,2023-06-16T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-06-16T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-16T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-16T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-16T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-16T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-16T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-16T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-16T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-06-16T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-16T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-06-16T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-16T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-16T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-16T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-16T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-16T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-16T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-16T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-06-16T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-06-16T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-06-16T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-06-16T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-16T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-16T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-16T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-16T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-16T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-16T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
750778,Church Road Tupsley - Hereford,2023-06-16T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
750778,Church Road Tupsley - Hereford,2023-06-16T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-16T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-16T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-06-16T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-16T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-16T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-16T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-16T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-16T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-06-16T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.46
750778,Church Road Tupsley - Hereford,2023-06-16T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-16T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-16T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-16T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-16T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
750778,Church Road Tupsley - Hereford,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.17
750778,Church Road Tupsley - Hereford,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
750778,Church Road Tupsley - Hereford,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.78
750778,Church Road Tupsley - Hereford,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
750778,Church Road Tupsley - Hereford,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
750778,Church Road Tupsley - Hereford,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
750778,Church Road Tupsley - Hereford,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
750778,Church Road Tupsley - Hereford,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
750778,Church Road Tupsley - Hereford,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.18
750778,Church Road Tupsley - Hereford,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.65
750778,Church Road Tupsley - Hereford,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.78
750778,Church Road Tupsley - Hereford,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
750778,Church Road Tupsley - Hereford,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
750778,Church Road Tupsley - Hereford,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
750778,Church Road Tupsley - Hereford,2023-06-16T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-16T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
750778,Church Road Tupsley - Hereford,2023-06-16T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-16T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.23
750778,Church Road Tupsley - Hereford,2023-06-16T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.99
750778,Church Road Tupsley - Hereford,2023-06-16T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-16T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-16T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-16T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-16T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-16T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-16T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-16T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-16T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-06-16T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-16T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-06-16T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-16T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-16T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-16T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-16T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-16T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-16T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-16T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.2
750778,Church Road Tupsley - Hereford,2023-06-16T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-16T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-06-16T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-16T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-16T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-16T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-16T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-16T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-16T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-16T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
750778,Church Road Tupsley - Hereford,2023-06-16T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-06-16T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-16T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-16T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-16T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-16T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-16T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-16T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-16T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-16T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-16T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.46
750778,Church Road Tupsley - Hereford,2023-06-16T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-16T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-16T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-16T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-16T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
750778,Church Road Tupsley - Hereford,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.37
750778,Church Road Tupsley - Hereford,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
750778,Church Road Tupsley - Hereford,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.09
750778,Church Road Tupsley - Hereford,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
750778,Church Road Tupsley - Hereford,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
750778,Church Road Tupsley - Hereford,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
750778,Church Road Tupsley - Hereford,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
750778,Church Road Tupsley - Hereford,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
750778,Church Road Tupsley - Hereford,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.76
750778,Church Road Tupsley - Hereford,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.04
750778,Church Road Tupsley - Hereford,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.05
750778,Church Road Tupsley - Hereford,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,19.9
750778,Church Road Tupsley - Hereford,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
750778,Church Road Tupsley - Hereford,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
750778,Church Road Tupsley - Hereford,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
750778,Church Road Tupsley - Hereford,2023-06-16T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-16T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
750778,Church Road Tupsley - Hereford,2023-06-16T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-16T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-06-16T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.03
750778,Church Road Tupsley - Hereford,2023-06-16T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-16T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-16T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-16T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-16T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-16T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-16T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-16T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-16T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-16T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-16T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
750778,Church Road Tupsley - Hereford,2023-06-16T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-16T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-16T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-16T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-16T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-16T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-16T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-16T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.61
750778,Church Road Tupsley - Hereford,2023-06-16T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-06-16T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-06-16T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-16T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-16T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-16T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-16T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-16T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-16T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
750778,Church Road Tupsley - Hereford,2023-06-16T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
750778,Church Road Tupsley - Hereford,2023-06-16T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-06-16T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-16T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-16T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-16T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-16T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-16T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-16T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-16T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-16T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-16T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
750778,Church Road Tupsley - Hereford,2023-06-16T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-06-16T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-16T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-16T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-16T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
750778,Church Road Tupsley - Hereford,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
750778,Church Road Tupsley - Hereford,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
750778,Church Road Tupsley - Hereford,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
750778,Church Road Tupsley - Hereford,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
750778,Church Road Tupsley - Hereford,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
750778,Church Road Tupsley - Hereford,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
750778,Church Road Tupsley - Hereford,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
750778,Church Road Tupsley - Hereford,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.94
750778,Church Road Tupsley - Hereford,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.15
750778,Church Road Tupsley - Hereford,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.32
750778,Church Road Tupsley - Hereford,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
750778,Church Road Tupsley - Hereford,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
750778,Church Road Tupsley - Hereford,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
750778,Church Road Tupsley - Hereford,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
750778,Church Road Tupsley - Hereford,2023-06-18T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-18T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
750778,Church Road Tupsley - Hereford,2023-06-18T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-18T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.22
750778,Church Road Tupsley - Hereford,2023-06-18T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.08
750778,Church Road Tupsley - Hereford,2023-06-18T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.74
750778,Church Road Tupsley - Hereford,2023-06-18T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-18T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-18T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-06-18T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-18T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-18T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-18T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-18T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-06-18T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.12
750778,Church Road Tupsley - Hereford,2023-06-18T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-06-18T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
750778,Church Road Tupsley - Hereford,2023-06-18T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-18T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
750778,Church Road Tupsley - Hereford,2023-06-18T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-18T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-18T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-18T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-18T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-06-18T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-06-18T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.73
750778,Church Road Tupsley - Hereford,2023-06-18T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-06-18T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-18T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-18T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-18T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-18T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-18T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-18T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
750778,Church Road Tupsley - Hereford,2023-06-18T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-06-18T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.24
750778,Church Road Tupsley - Hereford,2023-06-18T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-18T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-18T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-18T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-18T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-18T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-18T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-18T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-18T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-06-18T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-06-18T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-18T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-18T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-18T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
750778,Church Road Tupsley - Hereford,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.0
750778,Church Road Tupsley - Hereford,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
750778,Church Road Tupsley - Hereford,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.17
750778,Church Road Tupsley - Hereford,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
750778,Church Road Tupsley - Hereford,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
750778,Church Road Tupsley - Hereford,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
750778,Church Road Tupsley - Hereford,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
750778,Church Road Tupsley - Hereford,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.72
750778,Church Road Tupsley - Hereford,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.45
750778,Church Road Tupsley - Hereford,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.86
750778,Church Road Tupsley - Hereford,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
750778,Church Road Tupsley - Hereford,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
750778,Church Road Tupsley - Hereford,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
750778,Church Road Tupsley - Hereford,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
750778,Church Road Tupsley - Hereford,2023-06-18T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-18T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
750778,Church Road Tupsley - Hereford,2023-06-18T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-18T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-06-18T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.1
750778,Church Road Tupsley - Hereford,2023-06-18T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-06-18T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-18T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-18T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-18T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-18T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-18T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-18T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-18T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.42
750778,Church Road Tupsley - Hereford,2023-06-18T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.2
750778,Church Road Tupsley - Hereford,2023-06-18T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-06-18T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
750778,Church Road Tupsley - Hereford,2023-06-18T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-18T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
750778,Church Road Tupsley - Hereford,2023-06-18T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-18T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-18T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-18T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-18T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-06-18T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-18T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.64
750778,Church Road Tupsley - Hereford,2023-06-18T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-06-18T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-18T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-18T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-18T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-18T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-18T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-18T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
750778,Church Road Tupsley - Hereford,2023-06-18T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-06-18T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.61
750778,Church Road Tupsley - Hereford,2023-06-18T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-18T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-06-18T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-18T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-18T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-18T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-18T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-18T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-18T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-06-18T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-18T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-18T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-18T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-18T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
750778,Church Road Tupsley - Hereford,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.72
750778,Church Road Tupsley - Hereford,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
750778,Church Road Tupsley - Hereford,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.93
750778,Church Road Tupsley - Hereford,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
750778,Church Road Tupsley - Hereford,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.06
750778,Church Road Tupsley - Hereford,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
750778,Church Road Tupsley - Hereford,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
750778,Church Road Tupsley - Hereford,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.96
750778,Church Road Tupsley - Hereford,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.36
750778,Church Road Tupsley - Hereford,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.15
750778,Church Road Tupsley - Hereford,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
750778,Church Road Tupsley - Hereford,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
750778,Church Road Tupsley - Hereford,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
750778,Church Road Tupsley - Hereford,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
750778,Church Road Tupsley - Hereford,2023-06-18T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-18T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
750778,Church Road Tupsley - Hereford,2023-06-18T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-18T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.35
750778,Church Road Tupsley - Hereford,2023-06-18T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.1
750778,Church Road Tupsley - Hereford,2023-06-18T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-06-18T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-18T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-18T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-06-18T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-18T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-18T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-18T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-18T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-06-18T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.94
750778,Church Road Tupsley - Hereford,2023-06-18T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-18T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
750778,Church Road Tupsley - Hereford,2023-06-18T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-18T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
750778,Church Road Tupsley - Hereford,2023-06-18T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-18T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-18T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-18T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-18T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.26
750778,Church Road Tupsley - Hereford,2023-06-18T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.61
750778,Church Road Tupsley - Hereford,2023-06-18T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-06-18T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-18T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-18T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-18T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-18T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-18T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-18T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-18T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
750778,Church Road Tupsley - Hereford,2023-06-18T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-06-18T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-06-18T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-18T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-18T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-18T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-18T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-18T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-18T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-18T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-18T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-06-18T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-18T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-18T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-18T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-18T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
750778,Church Road Tupsley - Hereford,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.51
750778,Church Road Tupsley - Hereford,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
750778,Church Road Tupsley - Hereford,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.78
750778,Church Road Tupsley - Hereford,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
750778,Church Road Tupsley - Hereford,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.96
750778,Church Road Tupsley - Hereford,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
750778,Church Road Tupsley - Hereford,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
750778,Church Road Tupsley - Hereford,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.47
750778,Church Road Tupsley - Hereford,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.13
750778,Church Road Tupsley - Hereford,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.22
750778,Church Road Tupsley - Hereford,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
750778,Church Road Tupsley - Hereford,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
750778,Church Road Tupsley - Hereford,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
750778,Church Road Tupsley - Hereford,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
750778,Church Road Tupsley - Hereford,2023-06-18T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-18T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
750778,Church Road Tupsley - Hereford,2023-06-18T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-18T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.53
750778,Church Road Tupsley - Hereford,2023-06-18T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.88
750778,Church Road Tupsley - Hereford,2023-06-18T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.73
750778,Church Road Tupsley - Hereford,2023-06-18T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-18T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-18T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-18T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-18T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-18T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
750778,Church Road Tupsley - Hereford,2023-06-18T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-18T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-06-18T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.79
750778,Church Road Tupsley - Hereford,2023-06-18T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
750778,Church Road Tupsley - Hereford,2023-06-18T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
750778,Church Road Tupsley - Hereford,2023-06-18T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-18T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
750778,Church Road Tupsley - Hereford,2023-06-18T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-18T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-18T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-18T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-18T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-06-18T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-06-18T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-18T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,3.6
750778,Church Road Tupsley - Hereford,2023-06-18T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-18T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-18T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-18T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-18T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-18T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-18T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
750778,Church Road Tupsley - Hereford,2023-06-18T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-06-18T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.67
750778,Church Road Tupsley - Hereford,2023-06-18T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-18T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-18T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-18T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-18T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-18T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-18T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-18T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-18T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-18T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-18T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
