Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-18T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-18T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-18T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
750778,Church Road Tupsley - Hereford,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.18
750778,Church Road Tupsley - Hereford,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
750778,Church Road Tupsley - Hereford,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.44
750778,Church Road Tupsley - Hereford,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
750778,Church Road Tupsley - Hereford,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.53
750778,Church Road Tupsley - Hereford,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
750778,Church Road Tupsley - Hereford,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
750778,Church Road Tupsley - Hereford,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.59
750778,Church Road Tupsley - Hereford,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.39
750778,Church Road Tupsley - Hereford,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.27
750778,Church Road Tupsley - Hereford,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
750778,Church Road Tupsley - Hereford,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
750778,Church Road Tupsley - Hereford,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
750778,Church Road Tupsley - Hereford,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
750778,Church Road Tupsley - Hereford,2023-06-18T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-18T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
750778,Church Road Tupsley - Hereford,2023-06-18T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-18T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.65
750778,Church Road Tupsley - Hereford,2023-06-18T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.82
750778,Church Road Tupsley - Hereford,2023-06-18T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-06-18T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-18T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-18T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-06-18T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-18T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-18T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
750778,Church Road Tupsley - Hereford,2023-06-18T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-18T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-06-18T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.78
750778,Church Road Tupsley - Hereford,2023-06-18T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-18T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
750778,Church Road Tupsley - Hereford,2023-06-18T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-18T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
750778,Church Road Tupsley - Hereford,2023-06-18T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-18T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-18T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-18T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-18T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.7
750778,Church Road Tupsley - Hereford,2023-06-18T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-18T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-06-18T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-18T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-18T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-18T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-18T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-18T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-18T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
750778,Church Road Tupsley - Hereford,2023-06-18T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
750778,Church Road Tupsley - Hereford,2023-06-18T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-18T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.82
750778,Church Road Tupsley - Hereford,2023-06-18T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-18T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-18T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-18T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-18T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-18T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-18T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-18T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-18T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-06-18T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-06-18T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-18T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-18T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-18T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750778,Church Road Tupsley - Hereford,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.24
750778,Church Road Tupsley - Hereford,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
750778,Church Road Tupsley - Hereford,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.37
750778,Church Road Tupsley - Hereford,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
750778,Church Road Tupsley - Hereford,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.56
750778,Church Road Tupsley - Hereford,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
750778,Church Road Tupsley - Hereford,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
750778,Church Road Tupsley - Hereford,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.3
750778,Church Road Tupsley - Hereford,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.65
750778,Church Road Tupsley - Hereford,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.54
750778,Church Road Tupsley - Hereford,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
750778,Church Road Tupsley - Hereford,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
750778,Church Road Tupsley - Hereford,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
750778,Church Road Tupsley - Hereford,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
750778,Church Road Tupsley - Hereford,2023-06-18T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-18T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
750778,Church Road Tupsley - Hereford,2023-06-18T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-18T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.61
750778,Church Road Tupsley - Hereford,2023-06-18T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.77
750778,Church Road Tupsley - Hereford,2023-06-18T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-06-18T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-18T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-18T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-18T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-18T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-18T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-06-18T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-18T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-06-18T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.83
750778,Church Road Tupsley - Hereford,2023-06-18T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-06-18T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
750778,Church Road Tupsley - Hereford,2023-06-18T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-18T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
750778,Church Road Tupsley - Hereford,2023-06-18T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-18T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-18T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-18T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-18T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.62
750778,Church Road Tupsley - Hereford,2023-06-18T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-06-18T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-06-18T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-18T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-18T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-18T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-18T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-18T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-18T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-18T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
750778,Church Road Tupsley - Hereford,2023-06-18T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-06-18T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.73
750778,Church Road Tupsley - Hereford,2023-06-18T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-18T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-18T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-18T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-18T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-18T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-18T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-18T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-18T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-18T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-18T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-18T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-18T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-18T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
750778,Church Road Tupsley - Hereford,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.21
750778,Church Road Tupsley - Hereford,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
750778,Church Road Tupsley - Hereford,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.14
750778,Church Road Tupsley - Hereford,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
750778,Church Road Tupsley - Hereford,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.58
750778,Church Road Tupsley - Hereford,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
750778,Church Road Tupsley - Hereford,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
750778,Church Road Tupsley - Hereford,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
750778,Church Road Tupsley - Hereford,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.28
750778,Church Road Tupsley - Hereford,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.41
750778,Church Road Tupsley - Hereford,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.04
750778,Church Road Tupsley - Hereford,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
750778,Church Road Tupsley - Hereford,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
750778,Church Road Tupsley - Hereford,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
750778,Church Road Tupsley - Hereford,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
750778,Church Road Tupsley - Hereford,2023-06-18T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-18T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
750778,Church Road Tupsley - Hereford,2023-06-18T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-18T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.67
750778,Church Road Tupsley - Hereford,2023-06-18T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.24
750778,Church Road Tupsley - Hereford,2023-06-18T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-06-18T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-18T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-18T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.1
750778,Church Road Tupsley - Hereford,2023-06-18T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-18T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-18T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-18T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-18T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.64
750778,Church Road Tupsley - Hereford,2023-06-18T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.9
750778,Church Road Tupsley - Hereford,2023-06-18T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-06-18T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
750778,Church Road Tupsley - Hereford,2023-06-18T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-18T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
750778,Church Road Tupsley - Hereford,2023-06-18T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-18T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-18T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-18T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-18T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-18T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-06-18T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-06-18T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-06-18T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-18T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-18T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-18T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-18T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-18T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-18T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
750778,Church Road Tupsley - Hereford,2023-06-18T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-06-18T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-06-18T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-18T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
750778,Church Road Tupsley - Hereford,2023-06-18T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-18T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-18T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-18T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-18T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-18T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-18T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-06-18T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-18T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-18T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-18T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-18T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
750778,Church Road Tupsley - Hereford,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.7
750778,Church Road Tupsley - Hereford,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
750778,Church Road Tupsley - Hereford,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.76
750778,Church Road Tupsley - Hereford,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
750778,Church Road Tupsley - Hereford,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.19
750778,Church Road Tupsley - Hereford,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
750778,Church Road Tupsley - Hereford,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
750778,Church Road Tupsley - Hereford,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
750778,Church Road Tupsley - Hereford,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.01
750778,Church Road Tupsley - Hereford,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.52
750778,Church Road Tupsley - Hereford,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.79
750778,Church Road Tupsley - Hereford,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
750778,Church Road Tupsley - Hereford,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
750778,Church Road Tupsley - Hereford,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
750778,Church Road Tupsley - Hereford,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
750778,Church Road Tupsley - Hereford,2023-06-18T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-18T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
750778,Church Road Tupsley - Hereford,2023-06-18T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-18T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.65
750778,Church Road Tupsley - Hereford,2023-06-18T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.21
750778,Church Road Tupsley - Hereford,2023-06-18T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-06-18T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-18T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-18T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.7
750778,Church Road Tupsley - Hereford,2023-06-18T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-18T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-18T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-18T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-18T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-06-18T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
750778,Church Road Tupsley - Hereford,2023-06-18T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
750778,Church Road Tupsley - Hereford,2023-06-18T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
750778,Church Road Tupsley - Hereford,2023-06-18T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-18T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
750778,Church Road Tupsley - Hereford,2023-06-18T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-18T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-18T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-18T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-18T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-06-18T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.95
750778,Church Road Tupsley - Hereford,2023-06-18T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-06-18T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-18T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-18T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-18T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-18T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-18T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-18T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-18T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
750778,Church Road Tupsley - Hereford,2023-06-18T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-06-18T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-06-18T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-18T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-06-18T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-18T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-18T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-18T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-18T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-18T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-18T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-06-18T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-18T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-18T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-18T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-18T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
750778,Church Road Tupsley - Hereford,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.54
750778,Church Road Tupsley - Hereford,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
750778,Church Road Tupsley - Hereford,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.59
750778,Church Road Tupsley - Hereford,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
750778,Church Road Tupsley - Hereford,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.02
750778,Church Road Tupsley - Hereford,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
750778,Church Road Tupsley - Hereford,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
750778,Church Road Tupsley - Hereford,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
750778,Church Road Tupsley - Hereford,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.97
750778,Church Road Tupsley - Hereford,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
750778,Church Road Tupsley - Hereford,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.13
750778,Church Road Tupsley - Hereford,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
750778,Church Road Tupsley - Hereford,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
750778,Church Road Tupsley - Hereford,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
750778,Church Road Tupsley - Hereford,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
750778,Church Road Tupsley - Hereford,2023-06-18T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-18T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
750778,Church Road Tupsley - Hereford,2023-06-18T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-18T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.79
750778,Church Road Tupsley - Hereford,2023-06-18T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.08
750778,Church Road Tupsley - Hereford,2023-06-18T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-06-18T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-18T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-18T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-06-18T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-18T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-18T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-18T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-18T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-06-18T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.63
750778,Church Road Tupsley - Hereford,2023-06-18T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-06-18T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
750778,Church Road Tupsley - Hereford,2023-06-18T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-18T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.3
750778,Church Road Tupsley - Hereford,2023-06-18T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-18T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-18T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-18T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-18T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-06-18T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.12
750778,Church Road Tupsley - Hereford,2023-06-18T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-06-18T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-18T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-18T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-18T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-18T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-18T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-18T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-18T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
750778,Church Road Tupsley - Hereford,2023-06-18T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-06-18T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-06-18T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-18T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-18T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-18T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-18T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-18T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-18T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-18T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-18T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-18T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-06-18T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-18T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-18T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-18T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
750778,Church Road Tupsley - Hereford,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.31
750778,Church Road Tupsley - Hereford,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
750778,Church Road Tupsley - Hereford,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.22
750778,Church Road Tupsley - Hereford,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
750778,Church Road Tupsley - Hereford,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
750778,Church Road Tupsley - Hereford,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
750778,Church Road Tupsley - Hereford,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
750778,Church Road Tupsley - Hereford,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
750778,Church Road Tupsley - Hereford,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.5
750778,Church Road Tupsley - Hereford,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.75
750778,Church Road Tupsley - Hereford,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.86
750778,Church Road Tupsley - Hereford,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
750778,Church Road Tupsley - Hereford,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
750778,Church Road Tupsley - Hereford,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
750778,Church Road Tupsley - Hereford,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
750778,Church Road Tupsley - Hereford,2023-06-18T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-18T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
750778,Church Road Tupsley - Hereford,2023-06-18T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-18T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.94
750778,Church Road Tupsley - Hereford,2023-06-18T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.58
750778,Church Road Tupsley - Hereford,2023-06-18T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-06-18T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-18T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-18T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.7
750778,Church Road Tupsley - Hereford,2023-06-18T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-18T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-18T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-18T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-18T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-06-18T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.14
750778,Church Road Tupsley - Hereford,2023-06-18T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.75
750778,Church Road Tupsley - Hereford,2023-06-18T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
750778,Church Road Tupsley - Hereford,2023-06-18T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-18T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
750778,Church Road Tupsley - Hereford,2023-06-18T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-18T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-18T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-18T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-18T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.99
750778,Church Road Tupsley - Hereford,2023-06-18T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.77
750778,Church Road Tupsley - Hereford,2023-06-18T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.27
750778,Church Road Tupsley - Hereford,2023-06-18T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-18T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-18T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-18T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-18T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-18T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-18T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-18T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
750778,Church Road Tupsley - Hereford,2023-06-18T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
750778,Church Road Tupsley - Hereford,2023-06-18T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-06-18T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-18T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-18T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-18T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-18T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-18T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-18T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-18T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-18T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-18T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-18T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-18T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-18T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-18T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
750778,Church Road Tupsley - Hereford,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.82
750778,Church Road Tupsley - Hereford,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
750778,Church Road Tupsley - Hereford,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.66
750778,Church Road Tupsley - Hereford,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
750778,Church Road Tupsley - Hereford,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.08
750778,Church Road Tupsley - Hereford,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
750778,Church Road Tupsley - Hereford,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
750778,Church Road Tupsley - Hereford,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
750778,Church Road Tupsley - Hereford,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.42
750778,Church Road Tupsley - Hereford,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.53
750778,Church Road Tupsley - Hereford,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.06
750778,Church Road Tupsley - Hereford,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
750778,Church Road Tupsley - Hereford,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
750778,Church Road Tupsley - Hereford,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
750778,Church Road Tupsley - Hereford,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
750778,Church Road Tupsley - Hereford,2023-06-18T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-18T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
750778,Church Road Tupsley - Hereford,2023-06-18T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-18T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.2
750778,Church Road Tupsley - Hereford,2023-06-18T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.54
750778,Church Road Tupsley - Hereford,2023-06-18T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.72
750778,Church Road Tupsley - Hereford,2023-06-18T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-18T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-18T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.3
750778,Church Road Tupsley - Hereford,2023-06-18T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-18T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-18T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-18T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-18T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.85
750778,Church Road Tupsley - Hereford,2023-06-18T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.52
750778,Church Road Tupsley - Hereford,2023-06-18T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.86
750778,Church Road Tupsley - Hereford,2023-06-18T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
750778,Church Road Tupsley - Hereford,2023-06-18T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-18T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
750778,Church Road Tupsley - Hereford,2023-06-18T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-18T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-18T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-18T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-18T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.23
750778,Church Road Tupsley - Hereford,2023-06-18T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-06-18T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-18T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-18T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-18T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-18T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-18T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-18T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-18T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-18T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
750778,Church Road Tupsley - Hereford,2023-06-18T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-06-18T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.42
750778,Church Road Tupsley - Hereford,2023-06-18T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-18T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-18T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-18T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-18T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-18T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-18T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-18T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-18T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
