Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-18T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-18T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-18T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-18T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-18T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
750778,Church Road Tupsley - Hereford,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.82
750778,Church Road Tupsley - Hereford,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
750778,Church Road Tupsley - Hereford,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
750778,Church Road Tupsley - Hereford,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750778,Church Road Tupsley - Hereford,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
750778,Church Road Tupsley - Hereford,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
750778,Church Road Tupsley - Hereford,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
750778,Church Road Tupsley - Hereford,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
750778,Church Road Tupsley - Hereford,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.13
750778,Church Road Tupsley - Hereford,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.94
750778,Church Road Tupsley - Hereford,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.51
750778,Church Road Tupsley - Hereford,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
750778,Church Road Tupsley - Hereford,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
750778,Church Road Tupsley - Hereford,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
750778,Church Road Tupsley - Hereford,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
750778,Church Road Tupsley - Hereford,2023-06-18T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-18T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
750778,Church Road Tupsley - Hereford,2023-06-18T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-18T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.79
750778,Church Road Tupsley - Hereford,2023-06-18T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.74
750778,Church Road Tupsley - Hereford,2023-06-18T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-06-18T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-18T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-18T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.2
750778,Church Road Tupsley - Hereford,2023-06-18T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-18T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-18T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-18T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-18T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.13
750778,Church Road Tupsley - Hereford,2023-06-18T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.4
750778,Church Road Tupsley - Hereford,2023-06-18T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.39
750778,Church Road Tupsley - Hereford,2023-06-18T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
750778,Church Road Tupsley - Hereford,2023-06-18T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-18T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
750778,Church Road Tupsley - Hereford,2023-06-18T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-18T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-18T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-18T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-18T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.08
750778,Church Road Tupsley - Hereford,2023-06-18T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-06-18T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.02
750778,Church Road Tupsley - Hereford,2023-06-18T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-18T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
750778,Church Road Tupsley - Hereford,2023-06-18T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-18T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-18T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-18T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-18T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-18T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
750778,Church Road Tupsley - Hereford,2023-06-18T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
750778,Church Road Tupsley - Hereford,2023-06-18T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-18T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-18T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-18T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-18T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-18T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-18T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-18T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-18T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-18T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-18T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-18T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-18T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-18T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-18T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
750778,Church Road Tupsley - Hereford,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
750778,Church Road Tupsley - Hereford,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
750778,Church Road Tupsley - Hereford,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
750778,Church Road Tupsley - Hereford,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
750778,Church Road Tupsley - Hereford,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
750778,Church Road Tupsley - Hereford,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
750778,Church Road Tupsley - Hereford,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
750778,Church Road Tupsley - Hereford,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
750778,Church Road Tupsley - Hereford,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.32
750778,Church Road Tupsley - Hereford,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.18
750778,Church Road Tupsley - Hereford,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.63
750778,Church Road Tupsley - Hereford,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
750778,Church Road Tupsley - Hereford,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
750778,Church Road Tupsley - Hereford,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
750778,Church Road Tupsley - Hereford,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
750778,Church Road Tupsley - Hereford,2023-06-18T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-18T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
750778,Church Road Tupsley - Hereford,2023-06-18T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-18T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.89
750778,Church Road Tupsley - Hereford,2023-06-18T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.39
750778,Church Road Tupsley - Hereford,2023-06-18T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.85
750778,Church Road Tupsley - Hereford,2023-06-18T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.5
750778,Church Road Tupsley - Hereford,2023-06-18T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-18T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.5
750778,Church Road Tupsley - Hereford,2023-06-18T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-18T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-18T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-18T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-18T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.1
750778,Church Road Tupsley - Hereford,2023-06-18T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.27
750778,Church Road Tupsley - Hereford,2023-06-18T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.23
750778,Church Road Tupsley - Hereford,2023-06-18T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
750778,Church Road Tupsley - Hereford,2023-06-18T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-18T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
750778,Church Road Tupsley - Hereford,2023-06-18T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-06-18T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-18T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-18T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-18T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
750778,Church Road Tupsley - Hereford,2023-06-18T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.02
750778,Church Road Tupsley - Hereford,2023-06-18T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-06-18T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-18T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-18T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-06-18T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-18T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-18T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-18T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-18T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
750778,Church Road Tupsley - Hereford,2023-06-18T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
750778,Church Road Tupsley - Hereford,2023-06-18T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.86
750778,Church Road Tupsley - Hereford,2023-06-18T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-18T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-06-18T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-18T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-18T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-18T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-18T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-18T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-18T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-18T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-18T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-18T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-18T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-18T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
750778,Church Road Tupsley - Hereford,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.62
750778,Church Road Tupsley - Hereford,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
750778,Church Road Tupsley - Hereford,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.71
750778,Church Road Tupsley - Hereford,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
750778,Church Road Tupsley - Hereford,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
750778,Church Road Tupsley - Hereford,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
750778,Church Road Tupsley - Hereford,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
750778,Church Road Tupsley - Hereford,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
750778,Church Road Tupsley - Hereford,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.12
750778,Church Road Tupsley - Hereford,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.69
750778,Church Road Tupsley - Hereford,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.08
750778,Church Road Tupsley - Hereford,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
750778,Church Road Tupsley - Hereford,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
750778,Church Road Tupsley - Hereford,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
750778,Church Road Tupsley - Hereford,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
750778,Church Road Tupsley - Hereford,2023-06-18T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-18T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
750778,Church Road Tupsley - Hereford,2023-06-18T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-18T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.99
750778,Church Road Tupsley - Hereford,2023-06-18T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.29
750778,Church Road Tupsley - Hereford,2023-06-18T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.05
750778,Church Road Tupsley - Hereford,2023-06-18T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.8
750778,Church Road Tupsley - Hereford,2023-06-18T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-18T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.7
750778,Church Road Tupsley - Hereford,2023-06-18T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-18T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-18T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-18T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-18T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.92
750778,Church Road Tupsley - Hereford,2023-06-18T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.64
750778,Church Road Tupsley - Hereford,2023-06-18T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.1
750778,Church Road Tupsley - Hereford,2023-06-18T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
750778,Church Road Tupsley - Hereford,2023-06-18T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-18T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
750778,Church Road Tupsley - Hereford,2023-06-18T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-18T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-18T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-18T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-18T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.28
750778,Church Road Tupsley - Hereford,2023-06-18T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.8
750778,Church Road Tupsley - Hereford,2023-06-18T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.38
750778,Church Road Tupsley - Hereford,2023-06-18T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-18T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-18T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-06-18T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-18T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-18T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-18T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-18T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
750778,Church Road Tupsley - Hereford,2023-06-18T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-06-18T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.73
750778,Church Road Tupsley - Hereford,2023-06-18T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-18T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-18T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-18T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-18T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-18T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-18T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-18T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-18T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-18T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-18T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-18T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-18T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-18T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
750778,Church Road Tupsley - Hereford,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.44
750778,Church Road Tupsley - Hereford,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
750778,Church Road Tupsley - Hereford,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
750778,Church Road Tupsley - Hereford,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
750778,Church Road Tupsley - Hereford,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
750778,Church Road Tupsley - Hereford,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
750778,Church Road Tupsley - Hereford,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
750778,Church Road Tupsley - Hereford,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
750778,Church Road Tupsley - Hereford,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.5
750778,Church Road Tupsley - Hereford,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.89
750778,Church Road Tupsley - Hereford,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.18
750778,Church Road Tupsley - Hereford,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
750778,Church Road Tupsley - Hereford,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
750778,Church Road Tupsley - Hereford,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
750778,Church Road Tupsley - Hereford,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
750778,Church Road Tupsley - Hereford,2023-06-18T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-18T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
750778,Church Road Tupsley - Hereford,2023-06-18T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-18T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.12
750778,Church Road Tupsley - Hereford,2023-06-18T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.74
750778,Church Road Tupsley - Hereford,2023-06-18T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.26
750778,Church Road Tupsley - Hereford,2023-06-18T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-18T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-18T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.1
750778,Church Road Tupsley - Hereford,2023-06-18T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-18T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-18T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-18T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-18T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-06-18T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.78
750778,Church Road Tupsley - Hereford,2023-06-18T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-06-18T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
750778,Church Road Tupsley - Hereford,2023-06-18T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-18T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.9
750778,Church Road Tupsley - Hereford,2023-06-18T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-18T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-18T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-18T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-18T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.24
750778,Church Road Tupsley - Hereford,2023-06-18T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.18
750778,Church Road Tupsley - Hereford,2023-06-18T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.71
750778,Church Road Tupsley - Hereford,2023-06-18T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-18T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-18T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-06-18T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-06-18T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
750778,Church Road Tupsley - Hereford,2023-06-18T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-18T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-18T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
750778,Church Road Tupsley - Hereford,2023-06-18T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
750778,Church Road Tupsley - Hereford,2023-06-18T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-06-18T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-18T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-18T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-18T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-18T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-18T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-18T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-18T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-18T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-18T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-18T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-18T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-18T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-18T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
750778,Church Road Tupsley - Hereford,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
750778,Church Road Tupsley - Hereford,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
750778,Church Road Tupsley - Hereford,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
750778,Church Road Tupsley - Hereford,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
750778,Church Road Tupsley - Hereford,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
750778,Church Road Tupsley - Hereford,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
750778,Church Road Tupsley - Hereford,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
750778,Church Road Tupsley - Hereford,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.6
750778,Church Road Tupsley - Hereford,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.8
750778,Church Road Tupsley - Hereford,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.24
750778,Church Road Tupsley - Hereford,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
750778,Church Road Tupsley - Hereford,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
750778,Church Road Tupsley - Hereford,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
750778,Church Road Tupsley - Hereford,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
750778,Church Road Tupsley - Hereford,2023-06-18T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-18T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
750778,Church Road Tupsley - Hereford,2023-06-18T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-18T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.07
750778,Church Road Tupsley - Hereford,2023-06-18T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.04
750778,Church Road Tupsley - Hereford,2023-06-18T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.26
750778,Church Road Tupsley - Hereford,2023-06-18T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-18T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-18T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.4
750778,Church Road Tupsley - Hereford,2023-06-18T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-18T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-18T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-18T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-18T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.32
750778,Church Road Tupsley - Hereford,2023-06-18T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.15
750778,Church Road Tupsley - Hereford,2023-06-18T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-06-18T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
750778,Church Road Tupsley - Hereford,2023-06-18T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-18T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
750778,Church Road Tupsley - Hereford,2023-06-18T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-18T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-18T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-18T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-18T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.61
750778,Church Road Tupsley - Hereford,2023-06-18T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.77
750778,Church Road Tupsley - Hereford,2023-06-18T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.33
750778,Church Road Tupsley - Hereford,2023-06-18T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-18T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-18T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
750778,Church Road Tupsley - Hereford,2023-06-18T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-18T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-18T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-18T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-18T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
750778,Church Road Tupsley - Hereford,2023-06-18T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.77
750778,Church Road Tupsley - Hereford,2023-06-18T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.72
750778,Church Road Tupsley - Hereford,2023-06-18T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-18T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-18T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-18T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-18T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-18T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-18T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-18T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
750778,Church Road Tupsley - Hereford,2023-06-18T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-06-18T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-18T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-18T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-18T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-18T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750778,Church Road Tupsley - Hereford,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.96
750778,Church Road Tupsley - Hereford,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
750778,Church Road Tupsley - Hereford,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.72
750778,Church Road Tupsley - Hereford,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750778,Church Road Tupsley - Hereford,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.29
750778,Church Road Tupsley - Hereford,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
750778,Church Road Tupsley - Hereford,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
750778,Church Road Tupsley - Hereford,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.22
750778,Church Road Tupsley - Hereford,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.07
750778,Church Road Tupsley - Hereford,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.36
750778,Church Road Tupsley - Hereford,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
750778,Church Road Tupsley - Hereford,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
750778,Church Road Tupsley - Hereford,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
750778,Church Road Tupsley - Hereford,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
750778,Church Road Tupsley - Hereford,2023-06-18T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-06-18T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
750778,Church Road Tupsley - Hereford,2023-06-18T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-18T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.23
750778,Church Road Tupsley - Hereford,2023-06-18T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.22
750778,Church Road Tupsley - Hereford,2023-06-18T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.27
750778,Church Road Tupsley - Hereford,2023-06-18T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-18T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-18T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.4
750778,Church Road Tupsley - Hereford,2023-06-18T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-18T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-18T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-18T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-18T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-06-18T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.37
750778,Church Road Tupsley - Hereford,2023-06-18T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.59
750778,Church Road Tupsley - Hereford,2023-06-18T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
750778,Church Road Tupsley - Hereford,2023-06-18T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-18T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.9
750778,Church Road Tupsley - Hereford,2023-06-18T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-18T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-18T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-18T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-18T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.68
750778,Church Road Tupsley - Hereford,2023-06-18T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.74
750778,Church Road Tupsley - Hereford,2023-06-18T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.6
750778,Church Road Tupsley - Hereford,2023-06-18T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-18T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-18T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
750778,Church Road Tupsley - Hereford,2023-06-18T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-18T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-18T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-18T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-18T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
750778,Church Road Tupsley - Hereford,2023-06-18T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
750778,Church Road Tupsley - Hereford,2023-06-18T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.02
750778,Church Road Tupsley - Hereford,2023-06-18T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-18T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-18T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-18T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-18T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-18T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-18T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-18T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
750778,Church Road Tupsley - Hereford,2023-06-18T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-06-18T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-18T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-18T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-18T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-18T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
750778,Church Road Tupsley - Hereford,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.85
750778,Church Road Tupsley - Hereford,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
750778,Church Road Tupsley - Hereford,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.68
750778,Church Road Tupsley - Hereford,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
750778,Church Road Tupsley - Hereford,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.25
750778,Church Road Tupsley - Hereford,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
750778,Church Road Tupsley - Hereford,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
750778,Church Road Tupsley - Hereford,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
750778,Church Road Tupsley - Hereford,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.66
750778,Church Road Tupsley - Hereford,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.19
750778,Church Road Tupsley - Hereford,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.02
750778,Church Road Tupsley - Hereford,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
750778,Church Road Tupsley - Hereford,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
750778,Church Road Tupsley - Hereford,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
750778,Church Road Tupsley - Hereford,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
750778,Church Road Tupsley - Hereford,2023-06-18T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-18T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
750778,Church Road Tupsley - Hereford,2023-06-18T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-18T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.67
750778,Church Road Tupsley - Hereford,2023-06-18T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.62
750778,Church Road Tupsley - Hereford,2023-06-18T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.6
750778,Church Road Tupsley - Hereford,2023-06-18T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-06-18T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-18T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.4
750778,Church Road Tupsley - Hereford,2023-06-18T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-18T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-18T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-18T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-18T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.64
750778,Church Road Tupsley - Hereford,2023-06-18T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.38
750778,Church Road Tupsley - Hereford,2023-06-18T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.39
750778,Church Road Tupsley - Hereford,2023-06-18T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
750778,Church Road Tupsley - Hereford,2023-06-18T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-18T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
750778,Church Road Tupsley - Hereford,2023-06-18T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-18T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-18T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-18T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-18T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.33
750778,Church Road Tupsley - Hereford,2023-06-18T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
750778,Church Road Tupsley - Hereford,2023-06-18T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.09
750778,Church Road Tupsley - Hereford,2023-06-18T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
750778,Church Road Tupsley - Hereford,2023-06-18T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-18T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
750778,Church Road Tupsley - Hereford,2023-06-18T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-18T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-18T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-18T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-18T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
750778,Church Road Tupsley - Hereford,2023-06-18T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
750778,Church Road Tupsley - Hereford,2023-06-18T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
750778,Church Road Tupsley - Hereford,2023-06-18T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-18T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-18T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-18T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-18T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-18T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-18T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
