Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-18T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-18T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-18T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-18T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-18T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-18T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-18T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
750778,Church Road Tupsley - Hereford,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.1
750778,Church Road Tupsley - Hereford,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
750778,Church Road Tupsley - Hereford,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.94
750778,Church Road Tupsley - Hereford,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
750778,Church Road Tupsley - Hereford,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.42
750778,Church Road Tupsley - Hereford,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
750778,Church Road Tupsley - Hereford,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
750778,Church Road Tupsley - Hereford,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
750778,Church Road Tupsley - Hereford,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.23
750778,Church Road Tupsley - Hereford,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.91
750778,Church Road Tupsley - Hereford,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.22
750778,Church Road Tupsley - Hereford,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
750778,Church Road Tupsley - Hereford,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
750778,Church Road Tupsley - Hereford,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
750778,Church Road Tupsley - Hereford,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
750778,Church Road Tupsley - Hereford,2023-06-18T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-18T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
750778,Church Road Tupsley - Hereford,2023-06-18T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-18T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.35
750778,Church Road Tupsley - Hereford,2023-06-18T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.76
750778,Church Road Tupsley - Hereford,2023-06-18T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.45
750778,Church Road Tupsley - Hereford,2023-06-18T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-18T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-06-18T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.9
750778,Church Road Tupsley - Hereford,2023-06-18T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-18T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-18T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-18T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-18T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
750778,Church Road Tupsley - Hereford,2023-06-18T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.37
750778,Church Road Tupsley - Hereford,2023-06-18T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.26
750778,Church Road Tupsley - Hereford,2023-06-18T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
750778,Church Road Tupsley - Hereford,2023-06-18T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-18T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
750778,Church Road Tupsley - Hereford,2023-06-18T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-18T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-18T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-18T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-18T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.43
750778,Church Road Tupsley - Hereford,2023-06-18T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
750778,Church Road Tupsley - Hereford,2023-06-18T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.6
750778,Church Road Tupsley - Hereford,2023-06-18T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-18T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-18T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-18T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-18T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-18T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-18T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-18T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
750778,Church Road Tupsley - Hereford,2023-06-18T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
750778,Church Road Tupsley - Hereford,2023-06-18T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-06-18T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-18T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-06-18T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-18T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-18T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-18T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-18T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-18T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-18T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-06-18T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-06-18T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-18T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-18T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-18T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
750778,Church Road Tupsley - Hereford,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.38
750778,Church Road Tupsley - Hereford,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
750778,Church Road Tupsley - Hereford,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.62
750778,Church Road Tupsley - Hereford,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
750778,Church Road Tupsley - Hereford,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.89
750778,Church Road Tupsley - Hereford,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
750778,Church Road Tupsley - Hereford,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
750778,Church Road Tupsley - Hereford,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
750778,Church Road Tupsley - Hereford,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.4
750778,Church Road Tupsley - Hereford,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.91
750778,Church Road Tupsley - Hereford,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
750778,Church Road Tupsley - Hereford,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
750778,Church Road Tupsley - Hereford,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
750778,Church Road Tupsley - Hereford,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
750778,Church Road Tupsley - Hereford,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
750778,Church Road Tupsley - Hereford,2023-06-18T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-18T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
750778,Church Road Tupsley - Hereford,2023-06-18T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-18T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.65
750778,Church Road Tupsley - Hereford,2023-06-18T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.67
750778,Church Road Tupsley - Hereford,2023-06-18T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.67
750778,Church Road Tupsley - Hereford,2023-06-18T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.1
750778,Church Road Tupsley - Hereford,2023-06-18T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-06-18T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.8
750778,Church Road Tupsley - Hereford,2023-06-18T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.3
750778,Church Road Tupsley - Hereford,2023-06-18T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-18T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-18T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-18T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.92
750778,Church Road Tupsley - Hereford,2023-06-18T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.39
750778,Church Road Tupsley - Hereford,2023-06-18T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.22
750778,Church Road Tupsley - Hereford,2023-06-18T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
750778,Church Road Tupsley - Hereford,2023-06-18T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
750778,Church Road Tupsley - Hereford,2023-06-18T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
750778,Church Road Tupsley - Hereford,2023-06-18T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-18T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-18T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-18T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-18T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.15
750778,Church Road Tupsley - Hereford,2023-06-18T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.38
750778,Church Road Tupsley - Hereford,2023-06-18T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.54
750778,Church Road Tupsley - Hereford,2023-06-18T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-18T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-18T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-18T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-18T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-18T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-18T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-18T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
750778,Church Road Tupsley - Hereford,2023-06-18T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
750778,Church Road Tupsley - Hereford,2023-06-18T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.74
750778,Church Road Tupsley - Hereford,2023-06-18T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-18T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-18T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-18T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-18T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-18T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-18T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
750778,Church Road Tupsley - Hereford,2023-06-18T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-06-18T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-06-18T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-18T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-18T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-18T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-18T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750778,Church Road Tupsley - Hereford,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.52
750778,Church Road Tupsley - Hereford,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
750778,Church Road Tupsley - Hereford,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.89
750778,Church Road Tupsley - Hereford,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
750778,Church Road Tupsley - Hereford,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.87
750778,Church Road Tupsley - Hereford,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
750778,Church Road Tupsley - Hereford,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
750778,Church Road Tupsley - Hereford,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
750778,Church Road Tupsley - Hereford,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.34
750778,Church Road Tupsley - Hereford,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.95
750778,Church Road Tupsley - Hereford,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.13
750778,Church Road Tupsley - Hereford,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
750778,Church Road Tupsley - Hereford,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
750778,Church Road Tupsley - Hereford,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
750778,Church Road Tupsley - Hereford,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
750778,Church Road Tupsley - Hereford,2023-06-18T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-18T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
750778,Church Road Tupsley - Hereford,2023-06-18T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-18T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.98
750778,Church Road Tupsley - Hereford,2023-06-18T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.32
750778,Church Road Tupsley - Hereford,2023-06-18T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.73
750778,Church Road Tupsley - Hereford,2023-06-18T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-18T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.7
750778,Church Road Tupsley - Hereford,2023-06-18T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.0
750778,Church Road Tupsley - Hereford,2023-06-18T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.8
750778,Church Road Tupsley - Hereford,2023-06-18T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-18T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-18T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-18T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
750778,Church Road Tupsley - Hereford,2023-06-18T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.41
750778,Church Road Tupsley - Hereford,2023-06-18T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.32
750778,Church Road Tupsley - Hereford,2023-06-18T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
750778,Church Road Tupsley - Hereford,2023-06-18T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-18T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
750778,Church Road Tupsley - Hereford,2023-06-18T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-18T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-18T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-18T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-18T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-06-18T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.4
750778,Church Road Tupsley - Hereford,2023-06-18T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.37
750778,Church Road Tupsley - Hereford,2023-06-18T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-18T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-18T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-18T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-18T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-18T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-06-18T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-18T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
750778,Church Road Tupsley - Hereford,2023-06-18T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.64
750778,Church Road Tupsley - Hereford,2023-06-18T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.25
750778,Church Road Tupsley - Hereford,2023-06-18T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-18T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
750778,Church Road Tupsley - Hereford,2023-06-18T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-18T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-18T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-18T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-18T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-06-18T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-18T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-18T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-06-18T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-18T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-18T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-18T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
750778,Church Road Tupsley - Hereford,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.75
750778,Church Road Tupsley - Hereford,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
750778,Church Road Tupsley - Hereford,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.35
750778,Church Road Tupsley - Hereford,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
750778,Church Road Tupsley - Hereford,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.23
750778,Church Road Tupsley - Hereford,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
750778,Church Road Tupsley - Hereford,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
750778,Church Road Tupsley - Hereford,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
750778,Church Road Tupsley - Hereford,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.02
750778,Church Road Tupsley - Hereford,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.63
750778,Church Road Tupsley - Hereford,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.6
750778,Church Road Tupsley - Hereford,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
750778,Church Road Tupsley - Hereford,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
750778,Church Road Tupsley - Hereford,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
750778,Church Road Tupsley - Hereford,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
750778,Church Road Tupsley - Hereford,2023-06-18T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-18T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
750778,Church Road Tupsley - Hereford,2023-06-18T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-18T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.24
750778,Church Road Tupsley - Hereford,2023-06-18T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.79
750778,Church Road Tupsley - Hereford,2023-06-18T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.4
750778,Church Road Tupsley - Hereford,2023-06-18T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-18T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-18T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.3
750778,Church Road Tupsley - Hereford,2023-06-18T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.7
750778,Church Road Tupsley - Hereford,2023-06-18T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-18T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-18T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-18T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-06-18T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.49
750778,Church Road Tupsley - Hereford,2023-06-18T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-06-18T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
750778,Church Road Tupsley - Hereford,2023-06-18T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-18T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
750778,Church Road Tupsley - Hereford,2023-06-18T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-18T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-18T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-18T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-18T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-06-18T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-06-18T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.48
750778,Church Road Tupsley - Hereford,2023-06-18T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-18T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-18T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-18T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-18T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-18T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-06-18T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-18T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
750778,Church Road Tupsley - Hereford,2023-06-18T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-06-18T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.96
750778,Church Road Tupsley - Hereford,2023-06-18T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-18T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-18T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-18T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-18T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-18T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-18T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-18T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-18T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-18T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-18T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-18T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-18T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-18T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
750778,Church Road Tupsley - Hereford,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.61
750778,Church Road Tupsley - Hereford,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
750778,Church Road Tupsley - Hereford,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.06
750778,Church Road Tupsley - Hereford,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
750778,Church Road Tupsley - Hereford,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.01
750778,Church Road Tupsley - Hereford,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
750778,Church Road Tupsley - Hereford,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
750778,Church Road Tupsley - Hereford,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
750778,Church Road Tupsley - Hereford,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.19
750778,Church Road Tupsley - Hereford,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.69
750778,Church Road Tupsley - Hereford,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.64
750778,Church Road Tupsley - Hereford,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
750778,Church Road Tupsley - Hereford,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
750778,Church Road Tupsley - Hereford,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
750778,Church Road Tupsley - Hereford,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
750778,Church Road Tupsley - Hereford,2023-06-18T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-18T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
750778,Church Road Tupsley - Hereford,2023-06-18T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
750778,Church Road Tupsley - Hereford,2023-06-18T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.16
750778,Church Road Tupsley - Hereford,2023-06-18T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.6
750778,Church Road Tupsley - Hereford,2023-06-18T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.31
750778,Church Road Tupsley - Hereford,2023-06-18T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
750778,Church Road Tupsley - Hereford,2023-06-18T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-18T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.9
750778,Church Road Tupsley - Hereford,2023-06-18T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-06-18T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-18T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-18T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-18T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
750778,Church Road Tupsley - Hereford,2023-06-18T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.53
750778,Church Road Tupsley - Hereford,2023-06-18T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.98
750778,Church Road Tupsley - Hereford,2023-06-18T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
750778,Church Road Tupsley - Hereford,2023-06-18T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-18T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
750778,Church Road Tupsley - Hereford,2023-06-18T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-18T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-18T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-18T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-18T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.99
750778,Church Road Tupsley - Hereford,2023-06-18T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.69
750778,Church Road Tupsley - Hereford,2023-06-18T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.97
750778,Church Road Tupsley - Hereford,2023-06-18T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-18T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-18T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-18T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-18T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-18T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-18T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-18T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
750778,Church Road Tupsley - Hereford,2023-06-18T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
750778,Church Road Tupsley - Hereford,2023-06-18T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.96
750778,Church Road Tupsley - Hereford,2023-06-18T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
750778,Church Road Tupsley - Hereford,2023-06-18T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-18T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
750778,Church Road Tupsley - Hereford,2023-06-18T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-18T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-18T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-18T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
750778,Church Road Tupsley - Hereford,2023-06-18T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-06-18T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-18T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-06-18T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-06-18T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-18T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-18T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
750778,Church Road Tupsley - Hereford,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.29
750778,Church Road Tupsley - Hereford,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
750778,Church Road Tupsley - Hereford,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.47
750778,Church Road Tupsley - Hereford,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
750778,Church Road Tupsley - Hereford,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
750778,Church Road Tupsley - Hereford,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
750778,Church Road Tupsley - Hereford,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
750778,Church Road Tupsley - Hereford,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
750778,Church Road Tupsley - Hereford,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.83
750778,Church Road Tupsley - Hereford,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.13
750778,Church Road Tupsley - Hereford,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.15
750778,Church Road Tupsley - Hereford,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
750778,Church Road Tupsley - Hereford,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
750778,Church Road Tupsley - Hereford,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
750778,Church Road Tupsley - Hereford,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
750778,Church Road Tupsley - Hereford,2023-06-18T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-18T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
750778,Church Road Tupsley - Hereford,2023-06-18T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
750778,Church Road Tupsley - Hereford,2023-06-18T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.28
750778,Church Road Tupsley - Hereford,2023-06-18T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.84
750778,Church Road Tupsley - Hereford,2023-06-18T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.88
750778,Church Road Tupsley - Hereford,2023-06-18T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-18T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-18T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.7
750778,Church Road Tupsley - Hereford,2023-06-18T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.8
750778,Church Road Tupsley - Hereford,2023-06-18T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-18T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-18T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-18T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.36
750778,Church Road Tupsley - Hereford,2023-06-18T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.84
750778,Church Road Tupsley - Hereford,2023-06-18T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-06-18T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
750778,Church Road Tupsley - Hereford,2023-06-18T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-18T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
750778,Church Road Tupsley - Hereford,2023-06-18T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-18T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-18T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-18T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-18T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-06-18T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.46
750778,Church Road Tupsley - Hereford,2023-06-18T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.34
750778,Church Road Tupsley - Hereford,2023-06-18T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-18T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-18T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
750778,Church Road Tupsley - Hereford,2023-06-18T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-18T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-18T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-18T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-18T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
750778,Church Road Tupsley - Hereford,2023-06-18T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
750778,Church Road Tupsley - Hereford,2023-06-18T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-06-18T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-18T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
750778,Church Road Tupsley - Hereford,2023-06-18T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-18T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-18T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-18T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-18T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
750778,Church Road Tupsley - Hereford,2023-06-18T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.55
750778,Church Road Tupsley - Hereford,2023-06-18T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
750778,Church Road Tupsley - Hereford,2023-06-18T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
750778,Church Road Tupsley - Hereford,2023-06-18T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.9
750778,Church Road Tupsley - Hereford,2023-06-18T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-06-18T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-18T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
750778,Church Road Tupsley - Hereford,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.7
750778,Church Road Tupsley - Hereford,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
750778,Church Road Tupsley - Hereford,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.69
750778,Church Road Tupsley - Hereford,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
750778,Church Road Tupsley - Hereford,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.01
750778,Church Road Tupsley - Hereford,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
750778,Church Road Tupsley - Hereford,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
750778,Church Road Tupsley - Hereford,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
750778,Church Road Tupsley - Hereford,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.37
750778,Church Road Tupsley - Hereford,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.07
750778,Church Road Tupsley - Hereford,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
750778,Church Road Tupsley - Hereford,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
750778,Church Road Tupsley - Hereford,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
750778,Church Road Tupsley - Hereford,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
750778,Church Road Tupsley - Hereford,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
750778,Church Road Tupsley - Hereford,2023-06-18T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-18T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
750778,Church Road Tupsley - Hereford,2023-06-18T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-18T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.96
750778,Church Road Tupsley - Hereford,2023-06-18T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.62
750778,Church Road Tupsley - Hereford,2023-06-18T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.05
750778,Church Road Tupsley - Hereford,2023-06-18T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-18T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-18T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.7
750778,Church Road Tupsley - Hereford,2023-06-18T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-18T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-18T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-18T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-18T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.21
750778,Church Road Tupsley - Hereford,2023-06-18T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
750778,Church Road Tupsley - Hereford,2023-06-18T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.1
750778,Church Road Tupsley - Hereford,2023-06-18T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-18T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-18T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
750778,Church Road Tupsley - Hereford,2023-06-18T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-18T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-18T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-18T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-18T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-06-18T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.07
750778,Church Road Tupsley - Hereford,2023-06-18T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.87
750778,Church Road Tupsley - Hereford,2023-06-18T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-18T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-18T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
750778,Church Road Tupsley - Hereford,2023-06-18T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-18T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-18T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-18T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-18T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
750778,Church Road Tupsley - Hereford,2023-06-18T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
750778,Church Road Tupsley - Hereford,2023-06-18T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
750778,Church Road Tupsley - Hereford,2023-06-18T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-18T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-18T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-18T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-18T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
