Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-18T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-18T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-06-18T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-06-18T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
750778,Church Road Tupsley - Hereford,2023-06-18T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.3
750778,Church Road Tupsley - Hereford,2023-06-18T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-18T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-18T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-18T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
750778,Church Road Tupsley - Hereford,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.71
750778,Church Road Tupsley - Hereford,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
750778,Church Road Tupsley - Hereford,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.9
750778,Church Road Tupsley - Hereford,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
750778,Church Road Tupsley - Hereford,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.03
750778,Church Road Tupsley - Hereford,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
750778,Church Road Tupsley - Hereford,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
750778,Church Road Tupsley - Hereford,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
750778,Church Road Tupsley - Hereford,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.89
750778,Church Road Tupsley - Hereford,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.67
750778,Church Road Tupsley - Hereford,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.98
750778,Church Road Tupsley - Hereford,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
750778,Church Road Tupsley - Hereford,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
750778,Church Road Tupsley - Hereford,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
750778,Church Road Tupsley - Hereford,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
750778,Church Road Tupsley - Hereford,2023-06-18T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-18T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-18T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-18T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.08
750778,Church Road Tupsley - Hereford,2023-06-18T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.48
750778,Church Road Tupsley - Hereford,2023-06-18T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.53
750778,Church Road Tupsley - Hereford,2023-06-18T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-18T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-18T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.1
750778,Church Road Tupsley - Hereford,2023-06-18T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-18T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-18T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-18T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-18T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.77
750778,Church Road Tupsley - Hereford,2023-06-18T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.93
750778,Church Road Tupsley - Hereford,2023-06-18T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.05
750778,Church Road Tupsley - Hereford,2023-06-18T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-18T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-18T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-18T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-18T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-18T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-18T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-18T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.24
750778,Church Road Tupsley - Hereford,2023-06-18T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.57
750778,Church Road Tupsley - Hereford,2023-06-18T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.65
750778,Church Road Tupsley - Hereford,2023-06-18T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-18T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-18T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-18T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-18T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-18T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-18T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-18T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
750778,Church Road Tupsley - Hereford,2023-06-18T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
750778,Church Road Tupsley - Hereford,2023-06-18T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
750778,Church Road Tupsley - Hereford,2023-06-18T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-18T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
750778,Church Road Tupsley - Hereford,2023-06-18T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-18T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-18T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-18T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-18T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-18T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
750778,Church Road Tupsley - Hereford,2023-06-18T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-18T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-18T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-06-18T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-18T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-18T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
750778,Church Road Tupsley - Hereford,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.74
750778,Church Road Tupsley - Hereford,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
750778,Church Road Tupsley - Hereford,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.2
750778,Church Road Tupsley - Hereford,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
750778,Church Road Tupsley - Hereford,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.09
750778,Church Road Tupsley - Hereford,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
750778,Church Road Tupsley - Hereford,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
750778,Church Road Tupsley - Hereford,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
750778,Church Road Tupsley - Hereford,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.07
750778,Church Road Tupsley - Hereford,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.59
750778,Church Road Tupsley - Hereford,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.67
750778,Church Road Tupsley - Hereford,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
750778,Church Road Tupsley - Hereford,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
750778,Church Road Tupsley - Hereford,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
750778,Church Road Tupsley - Hereford,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
750778,Church Road Tupsley - Hereford,2023-06-18T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-18T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
750778,Church Road Tupsley - Hereford,2023-06-18T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-06-18T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.18
750778,Church Road Tupsley - Hereford,2023-06-18T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.7
750778,Church Road Tupsley - Hereford,2023-06-18T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.13
750778,Church Road Tupsley - Hereford,2023-06-18T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.3
750778,Church Road Tupsley - Hereford,2023-06-18T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-18T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.1
750778,Church Road Tupsley - Hereford,2023-06-18T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.4
750778,Church Road Tupsley - Hereford,2023-06-18T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-18T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-18T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-18T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.25
750778,Church Road Tupsley - Hereford,2023-06-18T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.67
750778,Church Road Tupsley - Hereford,2023-06-18T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.09
750778,Church Road Tupsley - Hereford,2023-06-18T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-18T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-18T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-18T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-18T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-18T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-18T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-18T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.56
750778,Church Road Tupsley - Hereford,2023-06-18T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.25
750778,Church Road Tupsley - Hereford,2023-06-18T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.62
750778,Church Road Tupsley - Hereford,2023-06-18T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-18T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-18T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-18T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
750778,Church Road Tupsley - Hereford,2023-06-18T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-18T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-18T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-18T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
750778,Church Road Tupsley - Hereford,2023-06-18T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-06-18T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
750778,Church Road Tupsley - Hereford,2023-06-18T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-18T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-06-18T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-18T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-06-18T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-18T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-18T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
750778,Church Road Tupsley - Hereford,2023-06-18T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-18T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.6
750778,Church Road Tupsley - Hereford,2023-06-18T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-06-18T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
750778,Church Road Tupsley - Hereford,2023-06-18T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-18T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.5
750778,Church Road Tupsley - Hereford,2023-06-18T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
750778,Church Road Tupsley - Hereford,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.72
750778,Church Road Tupsley - Hereford,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
750778,Church Road Tupsley - Hereford,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.89
750778,Church Road Tupsley - Hereford,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
750778,Church Road Tupsley - Hereford,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
750778,Church Road Tupsley - Hereford,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
750778,Church Road Tupsley - Hereford,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
750778,Church Road Tupsley - Hereford,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
750778,Church Road Tupsley - Hereford,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.4
750778,Church Road Tupsley - Hereford,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.07
750778,Church Road Tupsley - Hereford,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.32
750778,Church Road Tupsley - Hereford,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
750778,Church Road Tupsley - Hereford,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
750778,Church Road Tupsley - Hereford,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
750778,Church Road Tupsley - Hereford,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
750778,Church Road Tupsley - Hereford,2023-06-18T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-18T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-06-18T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-18T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.51
750778,Church Road Tupsley - Hereford,2023-06-18T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.33
750778,Church Road Tupsley - Hereford,2023-06-18T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.86
750778,Church Road Tupsley - Hereford,2023-06-18T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.1
750778,Church Road Tupsley - Hereford,2023-06-18T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.2
750778,Church Road Tupsley - Hereford,2023-06-18T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.5
750778,Church Road Tupsley - Hereford,2023-06-18T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-06-18T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-18T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-18T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-18T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
750778,Church Road Tupsley - Hereford,2023-06-18T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-06-18T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.12
750778,Church Road Tupsley - Hereford,2023-06-18T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-18T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-18T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-18T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-18T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-18T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-18T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-18T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.36
750778,Church Road Tupsley - Hereford,2023-06-18T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-06-18T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.23
750778,Church Road Tupsley - Hereford,2023-06-18T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-18T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-18T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-18T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-18T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-18T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-18T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
750778,Church Road Tupsley - Hereford,2023-06-18T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
750778,Church Road Tupsley - Hereford,2023-06-18T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
750778,Church Road Tupsley - Hereford,2023-06-18T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
750778,Church Road Tupsley - Hereford,2023-06-18T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-18T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-18T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
750778,Church Road Tupsley - Hereford,2023-06-18T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
750778,Church Road Tupsley - Hereford,2023-06-18T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-18T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-18T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
750778,Church Road Tupsley - Hereford,2023-06-18T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-18T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.6
750778,Church Road Tupsley - Hereford,2023-06-18T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-18T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.6
750778,Church Road Tupsley - Hereford,2023-06-18T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-18T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.5
750778,Church Road Tupsley - Hereford,2023-06-18T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
750778,Church Road Tupsley - Hereford,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.54
750778,Church Road Tupsley - Hereford,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
750778,Church Road Tupsley - Hereford,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.99
750778,Church Road Tupsley - Hereford,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
750778,Church Road Tupsley - Hereford,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
750778,Church Road Tupsley - Hereford,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
750778,Church Road Tupsley - Hereford,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
750778,Church Road Tupsley - Hereford,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
750778,Church Road Tupsley - Hereford,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.59
750778,Church Road Tupsley - Hereford,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.78
750778,Church Road Tupsley - Hereford,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.28
750778,Church Road Tupsley - Hereford,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
750778,Church Road Tupsley - Hereford,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
750778,Church Road Tupsley - Hereford,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
750778,Church Road Tupsley - Hereford,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
750778,Church Road Tupsley - Hereford,2023-06-18T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-18T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
750778,Church Road Tupsley - Hereford,2023-06-18T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-18T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.9
750778,Church Road Tupsley - Hereford,2023-06-18T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.31
750778,Church Road Tupsley - Hereford,2023-06-18T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.75
750778,Church Road Tupsley - Hereford,2023-06-18T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
750778,Church Road Tupsley - Hereford,2023-06-18T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.4
750778,Church Road Tupsley - Hereford,2023-06-18T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.8
750778,Church Road Tupsley - Hereford,2023-06-18T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.2
750778,Church Road Tupsley - Hereford,2023-06-18T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-18T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-18T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-18T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.33
750778,Church Road Tupsley - Hereford,2023-06-18T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-06-18T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.55
750778,Church Road Tupsley - Hereford,2023-06-18T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-18T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
750778,Church Road Tupsley - Hereford,2023-06-18T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-18T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-18T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-18T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-18T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-18T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.99
750778,Church Road Tupsley - Hereford,2023-06-18T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.96
750778,Church Road Tupsley - Hereford,2023-06-18T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.9
750778,Church Road Tupsley - Hereford,2023-06-18T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-18T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-18T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-18T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-18T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-18T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-18T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
750778,Church Road Tupsley - Hereford,2023-06-18T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
750778,Church Road Tupsley - Hereford,2023-06-18T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-06-18T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
750778,Church Road Tupsley - Hereford,2023-06-18T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-18T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
750778,Church Road Tupsley - Hereford,2023-06-18T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-18T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
750778,Church Road Tupsley - Hereford,2023-06-18T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-18T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-18T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
750778,Church Road Tupsley - Hereford,2023-06-18T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-18T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
750778,Church Road Tupsley - Hereford,2023-06-18T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-18T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-06-18T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-18T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-06-18T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
750778,Church Road Tupsley - Hereford,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.74
750778,Church Road Tupsley - Hereford,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
750778,Church Road Tupsley - Hereford,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.73
750778,Church Road Tupsley - Hereford,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
750778,Church Road Tupsley - Hereford,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
750778,Church Road Tupsley - Hereford,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
750778,Church Road Tupsley - Hereford,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
750778,Church Road Tupsley - Hereford,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
750778,Church Road Tupsley - Hereford,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.08
750778,Church Road Tupsley - Hereford,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.19
750778,Church Road Tupsley - Hereford,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.58
750778,Church Road Tupsley - Hereford,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
750778,Church Road Tupsley - Hereford,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
750778,Church Road Tupsley - Hereford,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
750778,Church Road Tupsley - Hereford,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
750778,Church Road Tupsley - Hereford,2023-06-18T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-18T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
750778,Church Road Tupsley - Hereford,2023-06-18T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-18T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.41
750778,Church Road Tupsley - Hereford,2023-06-18T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.67
750778,Church Road Tupsley - Hereford,2023-06-18T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.35
750778,Church Road Tupsley - Hereford,2023-06-18T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
750778,Church Road Tupsley - Hereford,2023-06-18T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-18T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.5
750778,Church Road Tupsley - Hereford,2023-06-18T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-18T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-18T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-18T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-18T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
750778,Church Road Tupsley - Hereford,2023-06-18T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.98
750778,Church Road Tupsley - Hereford,2023-06-18T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
750778,Church Road Tupsley - Hereford,2023-06-18T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-18T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-18T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-18T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-18T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-18T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-18T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-18T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.49
750778,Church Road Tupsley - Hereford,2023-06-18T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.91
750778,Church Road Tupsley - Hereford,2023-06-18T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.19
750778,Church Road Tupsley - Hereford,2023-06-18T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-18T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-18T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-18T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-18T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-18T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-18T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-18T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
750778,Church Road Tupsley - Hereford,2023-06-18T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-06-18T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
750778,Church Road Tupsley - Hereford,2023-06-18T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-18T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-18T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-18T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-18T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-18T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-18T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-06-18T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
750778,Church Road Tupsley - Hereford,2023-06-18T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
750778,Church Road Tupsley - Hereford,2023-06-18T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-18T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
750778,Church Road Tupsley - Hereford,2023-06-18T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-06-18T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-06-18T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
750778,Church Road Tupsley - Hereford,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
750778,Church Road Tupsley - Hereford,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
750778,Church Road Tupsley - Hereford,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
750778,Church Road Tupsley - Hereford,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
750778,Church Road Tupsley - Hereford,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
750778,Church Road Tupsley - Hereford,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
750778,Church Road Tupsley - Hereford,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
750778,Church Road Tupsley - Hereford,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
750778,Church Road Tupsley - Hereford,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.44
750778,Church Road Tupsley - Hereford,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.31
750778,Church Road Tupsley - Hereford,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.18
750778,Church Road Tupsley - Hereford,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
750778,Church Road Tupsley - Hereford,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
750778,Church Road Tupsley - Hereford,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
750778,Church Road Tupsley - Hereford,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
750778,Church Road Tupsley - Hereford,2023-06-18T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-18T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
750778,Church Road Tupsley - Hereford,2023-06-18T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-18T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.17
750778,Church Road Tupsley - Hereford,2023-06-18T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.79
750778,Church Road Tupsley - Hereford,2023-06-18T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.31
750778,Church Road Tupsley - Hereford,2023-06-18T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
750778,Church Road Tupsley - Hereford,2023-06-18T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-18T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.6
750778,Church Road Tupsley - Hereford,2023-06-18T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.1
750778,Church Road Tupsley - Hereford,2023-06-18T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-18T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-18T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-18T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
750778,Church Road Tupsley - Hereford,2023-06-18T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.99
750778,Church Road Tupsley - Hereford,2023-06-18T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.43
750778,Church Road Tupsley - Hereford,2023-06-18T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-18T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-18T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-18T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-18T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-18T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-18T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-18T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.92
750778,Church Road Tupsley - Hereford,2023-06-18T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.85
750778,Church Road Tupsley - Hereford,2023-06-18T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.86
750778,Church Road Tupsley - Hereford,2023-06-18T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-18T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-18T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
750778,Church Road Tupsley - Hereford,2023-06-18T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-18T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-18T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-18T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-18T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
750778,Church Road Tupsley - Hereford,2023-06-18T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
750778,Church Road Tupsley - Hereford,2023-06-18T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.83
750778,Church Road Tupsley - Hereford,2023-06-18T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-18T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-18T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-18T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-18T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-18T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-18T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
750778,Church Road Tupsley - Hereford,2023-06-18T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-18T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
750778,Church Road Tupsley - Hereford,2023-06-18T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.3
750778,Church Road Tupsley - Hereford,2023-06-18T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-06-18T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-18T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-06-18T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
750778,Church Road Tupsley - Hereford,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
750778,Church Road Tupsley - Hereford,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
750778,Church Road Tupsley - Hereford,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.4
750778,Church Road Tupsley - Hereford,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
750778,Church Road Tupsley - Hereford,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
750778,Church Road Tupsley - Hereford,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
750778,Church Road Tupsley - Hereford,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
750778,Church Road Tupsley - Hereford,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
750778,Church Road Tupsley - Hereford,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.68
750778,Church Road Tupsley - Hereford,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.55
750778,Church Road Tupsley - Hereford,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.24
750778,Church Road Tupsley - Hereford,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
750778,Church Road Tupsley - Hereford,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
750778,Church Road Tupsley - Hereford,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
750778,Church Road Tupsley - Hereford,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
750778,Church Road Tupsley - Hereford,2023-06-18T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-18T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
750778,Church Road Tupsley - Hereford,2023-06-18T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-18T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.63
750778,Church Road Tupsley - Hereford,2023-06-18T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.19
750778,Church Road Tupsley - Hereford,2023-06-18T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.42
750778,Church Road Tupsley - Hereford,2023-06-18T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
750778,Church Road Tupsley - Hereford,2023-06-18T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-18T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.6
750778,Church Road Tupsley - Hereford,2023-06-18T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.4
750778,Church Road Tupsley - Hereford,2023-06-18T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-18T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-18T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-18T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.61
750778,Church Road Tupsley - Hereford,2023-06-18T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.25
750778,Church Road Tupsley - Hereford,2023-06-18T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.47
750778,Church Road Tupsley - Hereford,2023-06-18T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-18T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-18T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-18T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-18T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-18T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-18T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-18T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.69
750778,Church Road Tupsley - Hereford,2023-06-18T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.38
750778,Church Road Tupsley - Hereford,2023-06-18T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-06-18T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-18T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-18T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-18T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-18T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-18T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-18T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-18T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
750778,Church Road Tupsley - Hereford,2023-06-18T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
750778,Church Road Tupsley - Hereford,2023-06-18T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-06-18T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-18T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-18T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
