Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-18T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-18T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-18T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-18T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
750778,Church Road Tupsley - Hereford,2023-06-18T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-18T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.55
750778,Church Road Tupsley - Hereford,2023-06-18T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-18T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-06-18T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-18T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-06-18T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
750778,Church Road Tupsley - Hereford,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
750778,Church Road Tupsley - Hereford,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
750778,Church Road Tupsley - Hereford,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
750778,Church Road Tupsley - Hereford,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
750778,Church Road Tupsley - Hereford,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
750778,Church Road Tupsley - Hereford,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
750778,Church Road Tupsley - Hereford,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
750778,Church Road Tupsley - Hereford,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
750778,Church Road Tupsley - Hereford,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.2
750778,Church Road Tupsley - Hereford,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.07
750778,Church Road Tupsley - Hereford,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.1
750778,Church Road Tupsley - Hereford,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
750778,Church Road Tupsley - Hereford,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
750778,Church Road Tupsley - Hereford,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
750778,Church Road Tupsley - Hereford,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
750778,Church Road Tupsley - Hereford,2023-06-18T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-18T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-18T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-18T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.57
750778,Church Road Tupsley - Hereford,2023-06-18T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.62
750778,Church Road Tupsley - Hereford,2023-06-18T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.79
750778,Church Road Tupsley - Hereford,2023-06-18T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
750778,Church Road Tupsley - Hereford,2023-06-18T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.4
750778,Church Road Tupsley - Hereford,2023-06-18T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.5
750778,Church Road Tupsley - Hereford,2023-06-18T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.4
750778,Church Road Tupsley - Hereford,2023-06-18T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-18T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-18T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-18T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
750778,Church Road Tupsley - Hereford,2023-06-18T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.92
750778,Church Road Tupsley - Hereford,2023-06-18T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.26
750778,Church Road Tupsley - Hereford,2023-06-18T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-18T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-18T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-18T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-18T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-18T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-18T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-18T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.52
750778,Church Road Tupsley - Hereford,2023-06-18T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.16
750778,Church Road Tupsley - Hereford,2023-06-18T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.51
750778,Church Road Tupsley - Hereford,2023-06-18T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-18T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
750778,Church Road Tupsley - Hereford,2023-06-18T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-06-18T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-18T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-18T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-18T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-18T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
750778,Church Road Tupsley - Hereford,2023-06-18T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
750778,Church Road Tupsley - Hereford,2023-06-18T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.29
750778,Church Road Tupsley - Hereford,2023-06-18T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-18T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
750778,Church Road Tupsley - Hereford,2023-06-18T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-18T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-18T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-18T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-18T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
750778,Church Road Tupsley - Hereford,2023-06-18T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-18T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
750778,Church Road Tupsley - Hereford,2023-06-18T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-06-18T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.6
750778,Church Road Tupsley - Hereford,2023-06-18T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-18T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-06-18T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
750778,Church Road Tupsley - Hereford,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
750778,Church Road Tupsley - Hereford,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
750778,Church Road Tupsley - Hereford,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
750778,Church Road Tupsley - Hereford,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
750778,Church Road Tupsley - Hereford,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
750778,Church Road Tupsley - Hereford,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
750778,Church Road Tupsley - Hereford,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
750778,Church Road Tupsley - Hereford,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
750778,Church Road Tupsley - Hereford,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.49
750778,Church Road Tupsley - Hereford,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.61
750778,Church Road Tupsley - Hereford,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.54
750778,Church Road Tupsley - Hereford,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
750778,Church Road Tupsley - Hereford,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
750778,Church Road Tupsley - Hereford,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
750778,Church Road Tupsley - Hereford,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
750778,Church Road Tupsley - Hereford,2023-06-18T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-18T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-18T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-18T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.87
750778,Church Road Tupsley - Hereford,2023-06-18T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.13
750778,Church Road Tupsley - Hereford,2023-06-18T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.75
750778,Church Road Tupsley - Hereford,2023-06-18T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.9
750778,Church Road Tupsley - Hereford,2023-06-18T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.1
750778,Church Road Tupsley - Hereford,2023-06-18T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.6
750778,Church Road Tupsley - Hereford,2023-06-18T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-18T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-18T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-18T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-18T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-06-18T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
750778,Church Road Tupsley - Hereford,2023-06-18T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
750778,Church Road Tupsley - Hereford,2023-06-18T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-18T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-18T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-18T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-18T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-18T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-18T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-18T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.92
750778,Church Road Tupsley - Hereford,2023-06-18T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.85
750778,Church Road Tupsley - Hereford,2023-06-18T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.09
750778,Church Road Tupsley - Hereford,2023-06-18T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-18T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-18T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
750778,Church Road Tupsley - Hereford,2023-06-18T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-18T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-18T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-18T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-18T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
750778,Church Road Tupsley - Hereford,2023-06-18T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
750778,Church Road Tupsley - Hereford,2023-06-18T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
750778,Church Road Tupsley - Hereford,2023-06-18T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-18T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
750778,Church Road Tupsley - Hereford,2023-06-18T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-18T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-18T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-18T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-18T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
750778,Church Road Tupsley - Hereford,2023-06-18T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-18T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-06-18T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-06-18T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-06-18T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-18T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-18T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
750778,Church Road Tupsley - Hereford,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
750778,Church Road Tupsley - Hereford,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
750778,Church Road Tupsley - Hereford,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
750778,Church Road Tupsley - Hereford,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
750778,Church Road Tupsley - Hereford,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
750778,Church Road Tupsley - Hereford,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
750778,Church Road Tupsley - Hereford,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
750778,Church Road Tupsley - Hereford,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
750778,Church Road Tupsley - Hereford,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.94
750778,Church Road Tupsley - Hereford,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.66
750778,Church Road Tupsley - Hereford,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,9.91
750778,Church Road Tupsley - Hereford,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
750778,Church Road Tupsley - Hereford,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
750778,Church Road Tupsley - Hereford,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
750778,Church Road Tupsley - Hereford,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
750778,Church Road Tupsley - Hereford,2023-06-18T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-18T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-06-18T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-18T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.93
750778,Church Road Tupsley - Hereford,2023-06-18T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.56
750778,Church Road Tupsley - Hereford,2023-06-18T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.35
750778,Church Road Tupsley - Hereford,2023-06-18T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
750778,Church Road Tupsley - Hereford,2023-06-18T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.8
750778,Church Road Tupsley - Hereford,2023-06-18T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.0
750778,Church Road Tupsley - Hereford,2023-06-18T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-18T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-18T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-18T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-18T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-06-18T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.67
750778,Church Road Tupsley - Hereford,2023-06-18T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.99
750778,Church Road Tupsley - Hereford,2023-06-18T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-18T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-18T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-18T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-18T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-18T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-18T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-18T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.06
750778,Church Road Tupsley - Hereford,2023-06-18T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.19
750778,Church Road Tupsley - Hereford,2023-06-18T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-06-18T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-18T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-18T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
750778,Church Road Tupsley - Hereford,2023-06-18T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-18T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-18T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-18T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-18T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
750778,Church Road Tupsley - Hereford,2023-06-18T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-06-18T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.39
750778,Church Road Tupsley - Hereford,2023-06-18T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-18T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
750778,Church Road Tupsley - Hereford,2023-06-18T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-18T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-18T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-18T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-18T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
750778,Church Road Tupsley - Hereford,2023-06-18T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-18T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-06-18T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-06-18T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-18T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-18T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-18T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
750778,Church Road Tupsley - Hereford,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
750778,Church Road Tupsley - Hereford,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
750778,Church Road Tupsley - Hereford,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
750778,Church Road Tupsley - Hereford,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
750778,Church Road Tupsley - Hereford,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
750778,Church Road Tupsley - Hereford,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
750778,Church Road Tupsley - Hereford,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
750778,Church Road Tupsley - Hereford,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
750778,Church Road Tupsley - Hereford,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.7
750778,Church Road Tupsley - Hereford,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.32
750778,Church Road Tupsley - Hereford,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,10.17
750778,Church Road Tupsley - Hereford,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
750778,Church Road Tupsley - Hereford,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
750778,Church Road Tupsley - Hereford,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
750778,Church Road Tupsley - Hereford,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
750778,Church Road Tupsley - Hereford,2023-06-18T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-18T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
750778,Church Road Tupsley - Hereford,2023-06-18T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-18T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.7
750778,Church Road Tupsley - Hereford,2023-06-18T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.62
750778,Church Road Tupsley - Hereford,2023-06-18T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.7
750778,Church Road Tupsley - Hereford,2023-06-18T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.5
750778,Church Road Tupsley - Hereford,2023-06-18T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.6
750778,Church Road Tupsley - Hereford,2023-06-18T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.1
750778,Church Road Tupsley - Hereford,2023-06-18T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-18T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-18T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-18T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-18T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.82
750778,Church Road Tupsley - Hereford,2023-06-18T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-06-18T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-06-18T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-18T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-18T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-18T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-18T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-18T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-18T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-18T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.25
750778,Church Road Tupsley - Hereford,2023-06-18T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.93
750778,Church Road Tupsley - Hereford,2023-06-18T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.1
750778,Church Road Tupsley - Hereford,2023-06-18T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-18T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-18T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-06-18T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-18T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-18T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-18T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-18T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
750778,Church Road Tupsley - Hereford,2023-06-18T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
750778,Church Road Tupsley - Hereford,2023-06-18T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-06-18T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-18T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-06-18T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-18T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-18T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-18T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-18T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-18T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-18T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
750778,Church Road Tupsley - Hereford,2023-06-18T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-18T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-18T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-18T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-18T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
750778,Church Road Tupsley - Hereford,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
750778,Church Road Tupsley - Hereford,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
750778,Church Road Tupsley - Hereford,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
750778,Church Road Tupsley - Hereford,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
750778,Church Road Tupsley - Hereford,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
750778,Church Road Tupsley - Hereford,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
750778,Church Road Tupsley - Hereford,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
750778,Church Road Tupsley - Hereford,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
750778,Church Road Tupsley - Hereford,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.64
750778,Church Road Tupsley - Hereford,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.15
750778,Church Road Tupsley - Hereford,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,9.77
750778,Church Road Tupsley - Hereford,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
750778,Church Road Tupsley - Hereford,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
750778,Church Road Tupsley - Hereford,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
750778,Church Road Tupsley - Hereford,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
750778,Church Road Tupsley - Hereford,2023-06-18T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-18T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-18T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-18T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.85
750778,Church Road Tupsley - Hereford,2023-06-18T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.76
750778,Church Road Tupsley - Hereford,2023-06-18T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.48
750778,Church Road Tupsley - Hereford,2023-06-18T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
750778,Church Road Tupsley - Hereford,2023-06-18T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.0
750778,Church Road Tupsley - Hereford,2023-06-18T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.5
750778,Church Road Tupsley - Hereford,2023-06-18T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-18T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-18T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-18T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-18T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-06-18T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-18T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.17
750778,Church Road Tupsley - Hereford,2023-06-18T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-18T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-18T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-18T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-18T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-18T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-18T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-18T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.08
750778,Church Road Tupsley - Hereford,2023-06-18T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.24
750778,Church Road Tupsley - Hereford,2023-06-18T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-06-18T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-18T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-06-18T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-18T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-18T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-18T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
750778,Church Road Tupsley - Hereford,2023-06-18T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-18T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
750778,Church Road Tupsley - Hereford,2023-06-18T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
750778,Church Road Tupsley - Hereford,2023-06-18T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.43
750778,Church Road Tupsley - Hereford,2023-06-18T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-18T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
750778,Church Road Tupsley - Hereford,2023-06-18T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-18T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-18T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-18T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-18T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-18T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-18T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
750778,Church Road Tupsley - Hereford,2023-06-18T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-18T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-18T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-18T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-18T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
750778,Church Road Tupsley - Hereford,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
750778,Church Road Tupsley - Hereford,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
750778,Church Road Tupsley - Hereford,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
750778,Church Road Tupsley - Hereford,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
750778,Church Road Tupsley - Hereford,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
750778,Church Road Tupsley - Hereford,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750778,Church Road Tupsley - Hereford,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
750778,Church Road Tupsley - Hereford,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.5
750778,Church Road Tupsley - Hereford,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.06
750778,Church Road Tupsley - Hereford,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.53
750778,Church Road Tupsley - Hereford,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
750778,Church Road Tupsley - Hereford,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
750778,Church Road Tupsley - Hereford,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
750778,Church Road Tupsley - Hereford,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
750778,Church Road Tupsley - Hereford,2023-06-18T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-18T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-18T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-18T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.19
750778,Church Road Tupsley - Hereford,2023-06-18T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.43
750778,Church Road Tupsley - Hereford,2023-06-18T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.51
750778,Church Road Tupsley - Hereford,2023-06-18T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.1
750778,Church Road Tupsley - Hereford,2023-06-18T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.6
750778,Church Road Tupsley - Hereford,2023-06-18T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.1
750778,Church Road Tupsley - Hereford,2023-06-18T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.8
750778,Church Road Tupsley - Hereford,2023-06-18T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-18T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-18T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-18T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
750778,Church Road Tupsley - Hereford,2023-06-18T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-06-18T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.48
750778,Church Road Tupsley - Hereford,2023-06-18T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-18T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-18T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-18T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-18T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
750778,Church Road Tupsley - Hereford,2023-06-18T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-18T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-18T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.63
750778,Church Road Tupsley - Hereford,2023-06-18T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.91
750778,Church Road Tupsley - Hereford,2023-06-18T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.79
750778,Church Road Tupsley - Hereford,2023-06-18T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-18T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-18T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-06-18T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-18T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-18T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-06-18T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-18T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
750778,Church Road Tupsley - Hereford,2023-06-18T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
750778,Church Road Tupsley - Hereford,2023-06-18T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.13
750778,Church Road Tupsley - Hereford,2023-06-18T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-18T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-18T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-18T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-18T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-18T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-18T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
750778,Church Road Tupsley - Hereford,2023-06-18T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-06-18T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.54
750778,Church Road Tupsley - Hereford,2023-06-18T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-18T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-18T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-18T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-06-18T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
750778,Church Road Tupsley - Hereford,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
750778,Church Road Tupsley - Hereford,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
750778,Church Road Tupsley - Hereford,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
750778,Church Road Tupsley - Hereford,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
750778,Church Road Tupsley - Hereford,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
750778,Church Road Tupsley - Hereford,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
750778,Church Road Tupsley - Hereford,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
750778,Church Road Tupsley - Hereford,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.56
750778,Church Road Tupsley - Hereford,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.82
750778,Church Road Tupsley - Hereford,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.35
750778,Church Road Tupsley - Hereford,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
750778,Church Road Tupsley - Hereford,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
750778,Church Road Tupsley - Hereford,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
750778,Church Road Tupsley - Hereford,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
750778,Church Road Tupsley - Hereford,2023-06-18T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-18T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-18T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-18T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.77
750778,Church Road Tupsley - Hereford,2023-06-18T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.53
750778,Church Road Tupsley - Hereford,2023-06-18T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.76
750778,Church Road Tupsley - Hereford,2023-06-18T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-18T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.2
750778,Church Road Tupsley - Hereford,2023-06-18T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.0
750778,Church Road Tupsley - Hereford,2023-06-18T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.7
750778,Church Road Tupsley - Hereford,2023-06-18T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-18T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-18T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-18T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
750778,Church Road Tupsley - Hereford,2023-06-18T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-06-18T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.84
750778,Church Road Tupsley - Hereford,2023-06-18T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-18T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-18T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-18T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-18T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
750778,Church Road Tupsley - Hereford,2023-06-18T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-18T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-18T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.09
750778,Church Road Tupsley - Hereford,2023-06-18T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.19
750778,Church Road Tupsley - Hereford,2023-06-18T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.04
750778,Church Road Tupsley - Hereford,2023-06-18T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-18T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-18T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-06-18T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-18T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-18T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-18T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-18T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
750778,Church Road Tupsley - Hereford,2023-06-18T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
750778,Church Road Tupsley - Hereford,2023-06-18T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.29
