Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-18T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-18T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-18T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-18T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-18T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-18T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-18T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-06-18T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.48
750778,Church Road Tupsley - Hereford,2023-06-18T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
750778,Church Road Tupsley - Hereford,2023-06-18T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
750778,Church Road Tupsley - Hereford,2023-06-18T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-18T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
750778,Church Road Tupsley - Hereford,2023-06-18T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-18T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
750778,Church Road Tupsley - Hereford,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
750778,Church Road Tupsley - Hereford,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
750778,Church Road Tupsley - Hereford,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
750778,Church Road Tupsley - Hereford,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
750778,Church Road Tupsley - Hereford,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
750778,Church Road Tupsley - Hereford,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
750778,Church Road Tupsley - Hereford,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
750778,Church Road Tupsley - Hereford,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
750778,Church Road Tupsley - Hereford,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.29
750778,Church Road Tupsley - Hereford,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.48
750778,Church Road Tupsley - Hereford,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.7
750778,Church Road Tupsley - Hereford,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
750778,Church Road Tupsley - Hereford,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
750778,Church Road Tupsley - Hereford,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
750778,Church Road Tupsley - Hereford,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
750778,Church Road Tupsley - Hereford,2023-06-18T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-18T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-18T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-18T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.26
750778,Church Road Tupsley - Hereford,2023-06-18T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.8
750778,Church Road Tupsley - Hereford,2023-06-18T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.4
750778,Church Road Tupsley - Hereford,2023-06-18T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-18T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-18T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.5
750778,Church Road Tupsley - Hereford,2023-06-18T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-18T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-06-18T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-18T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-18T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.65
750778,Church Road Tupsley - Hereford,2023-06-18T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-06-18T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.95
750778,Church Road Tupsley - Hereford,2023-06-18T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-18T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-18T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-18T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-18T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-18T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-18T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-18T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.99
750778,Church Road Tupsley - Hereford,2023-06-18T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-06-18T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.3
750778,Church Road Tupsley - Hereford,2023-06-18T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-18T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-18T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-18T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-18T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-18T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-18T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-18T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
750778,Church Road Tupsley - Hereford,2023-06-18T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
750778,Church Road Tupsley - Hereford,2023-06-18T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
750778,Church Road Tupsley - Hereford,2023-06-18T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-18T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-18T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-18T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-18T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-18T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-18T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-18T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
750778,Church Road Tupsley - Hereford,2023-06-18T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-18T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-18T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-18T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-18T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-18T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
750778,Church Road Tupsley - Hereford,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
750778,Church Road Tupsley - Hereford,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
750778,Church Road Tupsley - Hereford,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
750778,Church Road Tupsley - Hereford,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
750778,Church Road Tupsley - Hereford,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
750778,Church Road Tupsley - Hereford,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
750778,Church Road Tupsley - Hereford,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
750778,Church Road Tupsley - Hereford,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
750778,Church Road Tupsley - Hereford,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.52
750778,Church Road Tupsley - Hereford,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.37
750778,Church Road Tupsley - Hereford,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.93
750778,Church Road Tupsley - Hereford,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
750778,Church Road Tupsley - Hereford,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
750778,Church Road Tupsley - Hereford,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
750778,Church Road Tupsley - Hereford,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
750778,Church Road Tupsley - Hereford,2023-06-18T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-18T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-18T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
750778,Church Road Tupsley - Hereford,2023-06-18T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.06
750778,Church Road Tupsley - Hereford,2023-06-18T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.62
750778,Church Road Tupsley - Hereford,2023-06-18T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.11
750778,Church Road Tupsley - Hereford,2023-06-18T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
750778,Church Road Tupsley - Hereford,2023-06-18T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-18T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.2
750778,Church Road Tupsley - Hereford,2023-06-18T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-18T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-18T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-18T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-18T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.11
750778,Church Road Tupsley - Hereford,2023-06-18T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.73
750778,Church Road Tupsley - Hereford,2023-06-18T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.98
750778,Church Road Tupsley - Hereford,2023-06-18T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-18T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-18T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-18T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-18T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-18T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-18T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-18T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.5
750778,Church Road Tupsley - Hereford,2023-06-18T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.09
750778,Church Road Tupsley - Hereford,2023-06-18T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.71
750778,Church Road Tupsley - Hereford,2023-06-18T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-18T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-18T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-18T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-18T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-18T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-18T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-18T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
750778,Church Road Tupsley - Hereford,2023-06-18T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
750778,Church Road Tupsley - Hereford,2023-06-18T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
750778,Church Road Tupsley - Hereford,2023-06-18T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-18T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
750778,Church Road Tupsley - Hereford,2023-06-18T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-18T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-18T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-18T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-18T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-18T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
750778,Church Road Tupsley - Hereford,2023-06-18T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-06-18T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-18T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-18T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-18T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-18T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
750778,Church Road Tupsley - Hereford,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
750778,Church Road Tupsley - Hereford,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
750778,Church Road Tupsley - Hereford,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
750778,Church Road Tupsley - Hereford,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
750778,Church Road Tupsley - Hereford,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
750778,Church Road Tupsley - Hereford,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
750778,Church Road Tupsley - Hereford,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
750778,Church Road Tupsley - Hereford,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
750778,Church Road Tupsley - Hereford,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.61
750778,Church Road Tupsley - Hereford,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.32
750778,Church Road Tupsley - Hereford,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.7
750778,Church Road Tupsley - Hereford,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
750778,Church Road Tupsley - Hereford,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
750778,Church Road Tupsley - Hereford,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
750778,Church Road Tupsley - Hereford,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
750778,Church Road Tupsley - Hereford,2023-06-18T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-18T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-18T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-06-18T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.53
750778,Church Road Tupsley - Hereford,2023-06-18T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.95
750778,Church Road Tupsley - Hereford,2023-06-18T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.41
750778,Church Road Tupsley - Hereford,2023-06-18T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
750778,Church Road Tupsley - Hereford,2023-06-18T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-18T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.8
750778,Church Road Tupsley - Hereford,2023-06-18T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-18T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
750778,Church Road Tupsley - Hereford,2023-06-18T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-18T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-18T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.11
750778,Church Road Tupsley - Hereford,2023-06-18T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.12
750778,Church Road Tupsley - Hereford,2023-06-18T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
750778,Church Road Tupsley - Hereford,2023-06-18T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
750778,Church Road Tupsley - Hereford,2023-06-18T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
750778,Church Road Tupsley - Hereford,2023-06-18T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-18T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-18T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-18T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-18T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-18T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
750778,Church Road Tupsley - Hereford,2023-06-18T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.41
750778,Church Road Tupsley - Hereford,2023-06-18T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.9
750778,Church Road Tupsley - Hereford,2023-06-18T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-18T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-06-18T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-18T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-18T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-18T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-18T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
750778,Church Road Tupsley - Hereford,2023-06-18T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
750778,Church Road Tupsley - Hereford,2023-06-18T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
750778,Church Road Tupsley - Hereford,2023-06-18T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
750778,Church Road Tupsley - Hereford,2023-06-18T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-18T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-18T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-06-18T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-18T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-18T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-18T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-18T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
750778,Church Road Tupsley - Hereford,2023-06-18T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-06-18T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-18T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-18T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-18T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-18T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
750778,Church Road Tupsley - Hereford,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.3
750778,Church Road Tupsley - Hereford,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
750778,Church Road Tupsley - Hereford,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
750778,Church Road Tupsley - Hereford,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
750778,Church Road Tupsley - Hereford,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
750778,Church Road Tupsley - Hereford,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
750778,Church Road Tupsley - Hereford,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
750778,Church Road Tupsley - Hereford,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
750778,Church Road Tupsley - Hereford,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.24
750778,Church Road Tupsley - Hereford,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.6
750778,Church Road Tupsley - Hereford,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
750778,Church Road Tupsley - Hereford,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
750778,Church Road Tupsley - Hereford,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
750778,Church Road Tupsley - Hereford,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
750778,Church Road Tupsley - Hereford,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
750778,Church Road Tupsley - Hereford,2023-06-18T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-18T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
750778,Church Road Tupsley - Hereford,2023-06-18T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-18T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.47
750778,Church Road Tupsley - Hereford,2023-06-18T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.61
750778,Church Road Tupsley - Hereford,2023-06-18T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.16
750778,Church Road Tupsley - Hereford,2023-06-18T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.3
750778,Church Road Tupsley - Hereford,2023-06-18T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-18T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.4
750778,Church Road Tupsley - Hereford,2023-06-18T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-06-18T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-18T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-18T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-18T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
750778,Church Road Tupsley - Hereford,2023-06-18T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
750778,Church Road Tupsley - Hereford,2023-06-18T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-06-18T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-18T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-18T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-18T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-18T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-18T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-18T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-18T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
750778,Church Road Tupsley - Hereford,2023-06-18T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-06-18T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.28
750778,Church Road Tupsley - Hereford,2023-06-18T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-18T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-06-18T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-18T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
750778,Church Road Tupsley - Hereford,2023-06-18T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-18T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-18T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
750778,Church Road Tupsley - Hereford,2023-06-18T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-06-18T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
750778,Church Road Tupsley - Hereford,2023-06-18T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
750778,Church Road Tupsley - Hereford,2023-06-18T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-18T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-18T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-18T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-18T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-18T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-18T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-18T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.49
750778,Church Road Tupsley - Hereford,2023-06-18T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
750778,Church Road Tupsley - Hereford,2023-06-18T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-18T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.2
750778,Church Road Tupsley - Hereford,2023-06-18T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-06-18T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-18T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
750778,Church Road Tupsley - Hereford,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.35
750778,Church Road Tupsley - Hereford,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
750778,Church Road Tupsley - Hereford,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.19
750778,Church Road Tupsley - Hereford,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
750778,Church Road Tupsley - Hereford,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
750778,Church Road Tupsley - Hereford,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
750778,Church Road Tupsley - Hereford,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
750778,Church Road Tupsley - Hereford,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
750778,Church Road Tupsley - Hereford,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.43
750778,Church Road Tupsley - Hereford,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.37
750778,Church Road Tupsley - Hereford,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.2
750778,Church Road Tupsley - Hereford,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
750778,Church Road Tupsley - Hereford,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
750778,Church Road Tupsley - Hereford,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
750778,Church Road Tupsley - Hereford,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
750778,Church Road Tupsley - Hereford,2023-06-18T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-18T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-18T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-18T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.16
750778,Church Road Tupsley - Hereford,2023-06-18T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.69
750778,Church Road Tupsley - Hereford,2023-06-18T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.77
750778,Church Road Tupsley - Hereford,2023-06-18T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.5
750778,Church Road Tupsley - Hereford,2023-06-18T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.3
750778,Church Road Tupsley - Hereford,2023-06-18T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.5
750778,Church Road Tupsley - Hereford,2023-06-18T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-18T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-18T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-18T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-18T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
750778,Church Road Tupsley - Hereford,2023-06-18T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
750778,Church Road Tupsley - Hereford,2023-06-18T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
750778,Church Road Tupsley - Hereford,2023-06-18T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-18T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-18T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
750778,Church Road Tupsley - Hereford,2023-06-18T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-18T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-18T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-18T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-18T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.42
750778,Church Road Tupsley - Hereford,2023-06-18T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.74
750778,Church Road Tupsley - Hereford,2023-06-18T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.6
750778,Church Road Tupsley - Hereford,2023-06-18T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-18T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-06-18T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-18T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-18T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-18T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-18T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
750778,Church Road Tupsley - Hereford,2023-06-18T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
750778,Church Road Tupsley - Hereford,2023-06-18T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
750778,Church Road Tupsley - Hereford,2023-06-18T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
750778,Church Road Tupsley - Hereford,2023-06-18T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
750778,Church Road Tupsley - Hereford,2023-06-18T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-18T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
750778,Church Road Tupsley - Hereford,2023-06-18T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-18T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-18T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-18T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-18T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-18T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
750778,Church Road Tupsley - Hereford,2023-06-18T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-18T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-18T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-18T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-18T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
750778,Church Road Tupsley - Hereford,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.08
750778,Church Road Tupsley - Hereford,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
750778,Church Road Tupsley - Hereford,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.57
750778,Church Road Tupsley - Hereford,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
750778,Church Road Tupsley - Hereford,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
750778,Church Road Tupsley - Hereford,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
750778,Church Road Tupsley - Hereford,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
750778,Church Road Tupsley - Hereford,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
750778,Church Road Tupsley - Hereford,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.11
750778,Church Road Tupsley - Hereford,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.55
750778,Church Road Tupsley - Hereford,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.98
750778,Church Road Tupsley - Hereford,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
750778,Church Road Tupsley - Hereford,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
750778,Church Road Tupsley - Hereford,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
750778,Church Road Tupsley - Hereford,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
750778,Church Road Tupsley - Hereford,2023-06-18T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-18T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
750778,Church Road Tupsley - Hereford,2023-06-18T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-18T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.88
750778,Church Road Tupsley - Hereford,2023-06-18T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.62
750778,Church Road Tupsley - Hereford,2023-06-18T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.88
750778,Church Road Tupsley - Hereford,2023-06-18T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-06-18T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.7
750778,Church Road Tupsley - Hereford,2023-06-18T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.0
750778,Church Road Tupsley - Hereford,2023-06-18T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-18T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-18T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-18T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-18T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
750778,Church Road Tupsley - Hereford,2023-06-18T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
750778,Church Road Tupsley - Hereford,2023-06-18T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
750778,Church Road Tupsley - Hereford,2023-06-18T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-18T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-18T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-18T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-18T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-18T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-18T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-18T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
750778,Church Road Tupsley - Hereford,2023-06-18T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.94
750778,Church Road Tupsley - Hereford,2023-06-18T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.63
750778,Church Road Tupsley - Hereford,2023-06-18T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-18T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-18T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-18T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
750778,Church Road Tupsley - Hereford,2023-06-18T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-18T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-18T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-18T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
750778,Church Road Tupsley - Hereford,2023-06-18T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
750778,Church Road Tupsley - Hereford,2023-06-18T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
750778,Church Road Tupsley - Hereford,2023-06-18T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-18T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-06-18T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
750778,Church Road Tupsley - Hereford,2023-06-18T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-18T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-18T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-18T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-18T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-18T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
750778,Church Road Tupsley - Hereford,2023-06-18T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-18T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-18T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-18T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-18T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
750778,Church Road Tupsley - Hereford,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.96
750778,Church Road Tupsley - Hereford,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
750778,Church Road Tupsley - Hereford,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.61
750778,Church Road Tupsley - Hereford,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
750778,Church Road Tupsley - Hereford,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
750778,Church Road Tupsley - Hereford,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
750778,Church Road Tupsley - Hereford,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
750778,Church Road Tupsley - Hereford,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
750778,Church Road Tupsley - Hereford,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.95
750778,Church Road Tupsley - Hereford,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.89
750778,Church Road Tupsley - Hereford,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.45
750778,Church Road Tupsley - Hereford,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
750778,Church Road Tupsley - Hereford,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
750778,Church Road Tupsley - Hereford,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
750778,Church Road Tupsley - Hereford,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
750778,Church Road Tupsley - Hereford,2023-06-18T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-18T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-18T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-18T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.71
750778,Church Road Tupsley - Hereford,2023-06-18T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.61
750778,Church Road Tupsley - Hereford,2023-06-18T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.93
750778,Church Road Tupsley - Hereford,2023-06-18T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-18T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-18T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.4
750778,Church Road Tupsley - Hereford,2023-06-18T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-18T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-18T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-18T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-18T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-06-18T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-18T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.43
750778,Church Road Tupsley - Hereford,2023-06-18T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-18T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-18T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-18T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-18T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-18T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-18T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-18T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
750778,Church Road Tupsley - Hereford,2023-06-18T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-06-18T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.99
750778,Church Road Tupsley - Hereford,2023-06-18T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-18T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-06-18T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-18T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
750778,Church Road Tupsley - Hereford,2023-06-18T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-18T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-18T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
