Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-18T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
750778,Church Road Tupsley - Hereford,2023-06-18T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
750778,Church Road Tupsley - Hereford,2023-06-18T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
750778,Church Road Tupsley - Hereford,2023-06-18T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-18T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-06-18T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-06-18T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
750778,Church Road Tupsley - Hereford,2023-06-18T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-18T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-18T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-18T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-18T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
750778,Church Road Tupsley - Hereford,2023-06-18T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-18T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-18T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-18T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-18T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
750778,Church Road Tupsley - Hereford,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.26
750778,Church Road Tupsley - Hereford,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
750778,Church Road Tupsley - Hereford,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.11
750778,Church Road Tupsley - Hereford,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
750778,Church Road Tupsley - Hereford,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
750778,Church Road Tupsley - Hereford,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
750778,Church Road Tupsley - Hereford,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
750778,Church Road Tupsley - Hereford,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
750778,Church Road Tupsley - Hereford,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.81
750778,Church Road Tupsley - Hereford,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.24
750778,Church Road Tupsley - Hereford,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.67
750778,Church Road Tupsley - Hereford,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
750778,Church Road Tupsley - Hereford,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
750778,Church Road Tupsley - Hereford,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
750778,Church Road Tupsley - Hereford,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
750778,Church Road Tupsley - Hereford,2023-06-18T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-18T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-18T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-18T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.56
750778,Church Road Tupsley - Hereford,2023-06-18T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.22
750778,Church Road Tupsley - Hereford,2023-06-18T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-06-18T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-18T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-06-18T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.2
750778,Church Road Tupsley - Hereford,2023-06-18T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-18T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-18T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-18T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-18T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.09
750778,Church Road Tupsley - Hereford,2023-06-18T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-06-18T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.94
750778,Church Road Tupsley - Hereford,2023-06-18T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-18T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-18T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-18T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-18T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-18T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-18T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-18T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.31
750778,Church Road Tupsley - Hereford,2023-06-18T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.09
750778,Church Road Tupsley - Hereford,2023-06-18T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.48
750778,Church Road Tupsley - Hereford,2023-06-18T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
750778,Church Road Tupsley - Hereford,2023-06-18T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
750778,Church Road Tupsley - Hereford,2023-06-18T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-18T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-18T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-18T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-18T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-18T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
750778,Church Road Tupsley - Hereford,2023-06-18T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
750778,Church Road Tupsley - Hereford,2023-06-18T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
750778,Church Road Tupsley - Hereford,2023-06-18T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-18T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-06-18T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
750778,Church Road Tupsley - Hereford,2023-06-18T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-18T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-18T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-18T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-18T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-18T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-06-18T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-18T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-18T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-18T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-18T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
750778,Church Road Tupsley - Hereford,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.91
750778,Church Road Tupsley - Hereford,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
750778,Church Road Tupsley - Hereford,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.26
750778,Church Road Tupsley - Hereford,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
750778,Church Road Tupsley - Hereford,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
750778,Church Road Tupsley - Hereford,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
750778,Church Road Tupsley - Hereford,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
750778,Church Road Tupsley - Hereford,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.14
750778,Church Road Tupsley - Hereford,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.04
750778,Church Road Tupsley - Hereford,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.41
750778,Church Road Tupsley - Hereford,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
750778,Church Road Tupsley - Hereford,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
750778,Church Road Tupsley - Hereford,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
750778,Church Road Tupsley - Hereford,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
750778,Church Road Tupsley - Hereford,2023-06-18T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-18T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-18T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-18T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.03
750778,Church Road Tupsley - Hereford,2023-06-18T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.46
750778,Church Road Tupsley - Hereford,2023-06-18T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.2
750778,Church Road Tupsley - Hereford,2023-06-18T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.1
750778,Church Road Tupsley - Hereford,2023-06-18T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.1
750778,Church Road Tupsley - Hereford,2023-06-18T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.8
750778,Church Road Tupsley - Hereford,2023-06-18T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-18T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-18T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-18T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-18T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
750778,Church Road Tupsley - Hereford,2023-06-18T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-06-18T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.29
750778,Church Road Tupsley - Hereford,2023-06-18T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
750778,Church Road Tupsley - Hereford,2023-06-18T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-18T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-18T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
750778,Church Road Tupsley - Hereford,2023-06-18T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-18T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-18T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-18T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.27
750778,Church Road Tupsley - Hereford,2023-06-18T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.04
750778,Church Road Tupsley - Hereford,2023-06-18T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.94
750778,Church Road Tupsley - Hereford,2023-06-18T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-18T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
750778,Church Road Tupsley - Hereford,2023-06-18T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-06-18T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-18T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-18T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-18T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-18T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
750778,Church Road Tupsley - Hereford,2023-06-18T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
750778,Church Road Tupsley - Hereford,2023-06-18T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.33
750778,Church Road Tupsley - Hereford,2023-06-18T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-18T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-06-18T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
750778,Church Road Tupsley - Hereford,2023-06-18T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-18T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-18T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-18T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-18T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-18T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-18T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-18T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-18T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-18T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-18T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
750778,Church Road Tupsley - Hereford,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
750778,Church Road Tupsley - Hereford,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
750778,Church Road Tupsley - Hereford,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
750778,Church Road Tupsley - Hereford,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
750778,Church Road Tupsley - Hereford,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
750778,Church Road Tupsley - Hereford,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
750778,Church Road Tupsley - Hereford,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
750778,Church Road Tupsley - Hereford,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.28
750778,Church Road Tupsley - Hereford,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.6
750778,Church Road Tupsley - Hereford,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.18
750778,Church Road Tupsley - Hereford,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
750778,Church Road Tupsley - Hereford,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
750778,Church Road Tupsley - Hereford,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
750778,Church Road Tupsley - Hereford,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
750778,Church Road Tupsley - Hereford,2023-06-18T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-18T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-18T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-18T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.68
750778,Church Road Tupsley - Hereford,2023-06-18T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.16
750778,Church Road Tupsley - Hereford,2023-06-18T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.51
750778,Church Road Tupsley - Hereford,2023-06-18T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-18T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.3
750778,Church Road Tupsley - Hereford,2023-06-18T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-18T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-18T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-18T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-18T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-18T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
750778,Church Road Tupsley - Hereford,2023-06-18T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.09
750778,Church Road Tupsley - Hereford,2023-06-18T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.36
750778,Church Road Tupsley - Hereford,2023-06-18T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-06-18T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-18T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-18T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-18T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-18T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-18T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-18T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.93
750778,Church Road Tupsley - Hereford,2023-06-18T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.19
750778,Church Road Tupsley - Hereford,2023-06-18T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.19
750778,Church Road Tupsley - Hereford,2023-06-18T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-18T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
750778,Church Road Tupsley - Hereford,2023-06-18T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-18T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-18T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-18T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-18T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-18T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
750778,Church Road Tupsley - Hereford,2023-06-18T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
750778,Church Road Tupsley - Hereford,2023-06-18T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
750778,Church Road Tupsley - Hereford,2023-06-18T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-18T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-18T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-18T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-18T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-18T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-18T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-18T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-18T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
750778,Church Road Tupsley - Hereford,2023-06-18T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-18T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-18T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-18T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-18T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
750778,Church Road Tupsley - Hereford,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.07
750778,Church Road Tupsley - Hereford,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
750778,Church Road Tupsley - Hereford,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.43
750778,Church Road Tupsley - Hereford,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
750778,Church Road Tupsley - Hereford,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
750778,Church Road Tupsley - Hereford,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
750778,Church Road Tupsley - Hereford,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
750778,Church Road Tupsley - Hereford,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.42
750778,Church Road Tupsley - Hereford,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.63
750778,Church Road Tupsley - Hereford,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.07
750778,Church Road Tupsley - Hereford,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
750778,Church Road Tupsley - Hereford,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
750778,Church Road Tupsley - Hereford,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
750778,Church Road Tupsley - Hereford,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
750778,Church Road Tupsley - Hereford,2023-06-18T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-18T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-18T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-18T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.26
750778,Church Road Tupsley - Hereford,2023-06-18T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.79
750778,Church Road Tupsley - Hereford,2023-06-18T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.82
750778,Church Road Tupsley - Hereford,2023-06-18T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-06-18T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-18T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.1
750778,Church Road Tupsley - Hereford,2023-06-18T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.2
750778,Church Road Tupsley - Hereford,2023-06-18T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-18T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-18T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-18T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.98
750778,Church Road Tupsley - Hereford,2023-06-18T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-18T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.85
750778,Church Road Tupsley - Hereford,2023-06-18T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-18T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-18T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-18T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
750778,Church Road Tupsley - Hereford,2023-06-18T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-18T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-18T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-18T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.11
750778,Church Road Tupsley - Hereford,2023-06-18T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-06-18T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.69
750778,Church Road Tupsley - Hereford,2023-06-18T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-18T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-18T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-18T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-06-18T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-18T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-18T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
750778,Church Road Tupsley - Hereford,2023-06-18T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
750778,Church Road Tupsley - Hereford,2023-06-18T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.27
750778,Church Road Tupsley - Hereford,2023-06-18T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
750778,Church Road Tupsley - Hereford,2023-06-18T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-18T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-18T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-18T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-06-18T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-18T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-18T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-18T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-18T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
750778,Church Road Tupsley - Hereford,2023-06-18T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-18T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-18T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-18T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-18T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
750778,Church Road Tupsley - Hereford,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.15
750778,Church Road Tupsley - Hereford,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
750778,Church Road Tupsley - Hereford,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
750778,Church Road Tupsley - Hereford,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
750778,Church Road Tupsley - Hereford,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
750778,Church Road Tupsley - Hereford,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
750778,Church Road Tupsley - Hereford,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
750778,Church Road Tupsley - Hereford,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.96
750778,Church Road Tupsley - Hereford,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.1
750778,Church Road Tupsley - Hereford,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.68
750778,Church Road Tupsley - Hereford,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
750778,Church Road Tupsley - Hereford,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
750778,Church Road Tupsley - Hereford,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
750778,Church Road Tupsley - Hereford,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
750778,Church Road Tupsley - Hereford,2023-06-18T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-18T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-06-18T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-18T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.17
750778,Church Road Tupsley - Hereford,2023-06-18T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.13
750778,Church Road Tupsley - Hereford,2023-06-18T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.51
750778,Church Road Tupsley - Hereford,2023-06-18T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
750778,Church Road Tupsley - Hereford,2023-06-18T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-18T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.3
750778,Church Road Tupsley - Hereford,2023-06-18T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-06-18T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-18T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-18T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-18T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.17
750778,Church Road Tupsley - Hereford,2023-06-18T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-06-18T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.67
750778,Church Road Tupsley - Hereford,2023-06-18T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-18T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-18T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-18T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-18T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-18T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-18T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-18T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
750778,Church Road Tupsley - Hereford,2023-06-18T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-06-18T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.06
750778,Church Road Tupsley - Hereford,2023-06-18T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-06-18T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-18T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-18T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
750778,Church Road Tupsley - Hereford,2023-06-18T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-18T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-18T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
750778,Church Road Tupsley - Hereford,2023-06-18T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
750778,Church Road Tupsley - Hereford,2023-06-18T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
750778,Church Road Tupsley - Hereford,2023-06-18T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
750778,Church Road Tupsley - Hereford,2023-06-18T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-18T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-18T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-18T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
750778,Church Road Tupsley - Hereford,2023-06-18T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-18T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-18T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-18T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
750778,Church Road Tupsley - Hereford,2023-06-18T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-06-18T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-18T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
750778,Church Road Tupsley - Hereford,2023-06-18T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-18T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-18T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
750778,Church Road Tupsley - Hereford,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.42
750778,Church Road Tupsley - Hereford,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
750778,Church Road Tupsley - Hereford,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.87
750778,Church Road Tupsley - Hereford,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
750778,Church Road Tupsley - Hereford,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
750778,Church Road Tupsley - Hereford,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
750778,Church Road Tupsley - Hereford,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
750778,Church Road Tupsley - Hereford,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.46
750778,Church Road Tupsley - Hereford,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.03
750778,Church Road Tupsley - Hereford,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.51
750778,Church Road Tupsley - Hereford,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
750778,Church Road Tupsley - Hereford,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
750778,Church Road Tupsley - Hereford,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
750778,Church Road Tupsley - Hereford,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
750778,Church Road Tupsley - Hereford,2023-06-18T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-18T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-18T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-18T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.19
750778,Church Road Tupsley - Hereford,2023-06-18T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.91
750778,Church Road Tupsley - Hereford,2023-06-18T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.31
750778,Church Road Tupsley - Hereford,2023-06-18T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.5
750778,Church Road Tupsley - Hereford,2023-06-18T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-18T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.9
750778,Church Road Tupsley - Hereford,2023-06-18T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-18T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-18T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-18T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-18T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.37
750778,Church Road Tupsley - Hereford,2023-06-18T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-06-18T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.89
750778,Church Road Tupsley - Hereford,2023-06-18T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-18T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-18T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-18T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-18T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-18T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-18T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-18T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.62
750778,Church Road Tupsley - Hereford,2023-06-18T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-18T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.55
750778,Church Road Tupsley - Hereford,2023-06-18T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-18T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-18T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-18T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-18T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-18T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-18T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
750778,Church Road Tupsley - Hereford,2023-06-18T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
750778,Church Road Tupsley - Hereford,2023-06-18T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
750778,Church Road Tupsley - Hereford,2023-06-18T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
750778,Church Road Tupsley - Hereford,2023-06-18T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-18T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
750778,Church Road Tupsley - Hereford,2023-06-18T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-18T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
750778,Church Road Tupsley - Hereford,2023-06-18T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-18T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-18T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-06-18T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-18T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-18T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-18T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-18T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-18T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-18T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
750778,Church Road Tupsley - Hereford,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
750778,Church Road Tupsley - Hereford,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
750778,Church Road Tupsley - Hereford,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
750778,Church Road Tupsley - Hereford,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
750778,Church Road Tupsley - Hereford,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
750778,Church Road Tupsley - Hereford,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
750778,Church Road Tupsley - Hereford,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
750778,Church Road Tupsley - Hereford,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.16
750778,Church Road Tupsley - Hereford,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.25
750778,Church Road Tupsley - Hereford,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.26
750778,Church Road Tupsley - Hereford,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
750778,Church Road Tupsley - Hereford,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
750778,Church Road Tupsley - Hereford,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
750778,Church Road Tupsley - Hereford,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
750778,Church Road Tupsley - Hereford,2023-06-18T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-18T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-18T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-18T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.01
750778,Church Road Tupsley - Hereford,2023-06-18T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.06
750778,Church Road Tupsley - Hereford,2023-06-18T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.99
750778,Church Road Tupsley - Hereford,2023-06-18T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-06-18T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-18T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.9
750778,Church Road Tupsley - Hereford,2023-06-18T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-18T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-18T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-18T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-18T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
750778,Church Road Tupsley - Hereford,2023-06-18T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.61
750778,Church Road Tupsley - Hereford,2023-06-18T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
750778,Church Road Tupsley - Hereford,2023-06-18T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-18T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-18T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-18T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-18T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-06-18T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-18T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-18T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-06-18T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-06-18T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.55
750778,Church Road Tupsley - Hereford,2023-06-18T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-18T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-18T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-18T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
