Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-18T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-18T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-18T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-06-18T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-18T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-18T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
750778,Church Road Tupsley - Hereford,2023-06-18T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
750778,Church Road Tupsley - Hereford,2023-06-18T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
750778,Church Road Tupsley - Hereford,2023-06-18T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
750778,Church Road Tupsley - Hereford,2023-06-18T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-18T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-18T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-18T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-18T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-18T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-18T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-18T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-18T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-06-18T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-18T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-18T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-18T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-18T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
750778,Church Road Tupsley - Hereford,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.71
750778,Church Road Tupsley - Hereford,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
750778,Church Road Tupsley - Hereford,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.09
750778,Church Road Tupsley - Hereford,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
750778,Church Road Tupsley - Hereford,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
750778,Church Road Tupsley - Hereford,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
750778,Church Road Tupsley - Hereford,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
750778,Church Road Tupsley - Hereford,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
750778,Church Road Tupsley - Hereford,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.24
750778,Church Road Tupsley - Hereford,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.65
750778,Church Road Tupsley - Hereford,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.55
750778,Church Road Tupsley - Hereford,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
750778,Church Road Tupsley - Hereford,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
750778,Church Road Tupsley - Hereford,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
750778,Church Road Tupsley - Hereford,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
750778,Church Road Tupsley - Hereford,2023-06-18T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-18T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
750778,Church Road Tupsley - Hereford,2023-06-18T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-06-18T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.64
750778,Church Road Tupsley - Hereford,2023-06-18T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.92
750778,Church Road Tupsley - Hereford,2023-06-18T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.62
750778,Church Road Tupsley - Hereford,2023-06-18T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-18T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-18T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.4
750778,Church Road Tupsley - Hereford,2023-06-18T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-06-18T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-18T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-18T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-18T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.83
750778,Church Road Tupsley - Hereford,2023-06-18T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-18T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.22
750778,Church Road Tupsley - Hereford,2023-06-18T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-18T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-18T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-18T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-18T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
750778,Church Road Tupsley - Hereford,2023-06-18T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-18T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-18T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.83
750778,Church Road Tupsley - Hereford,2023-06-18T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.42
750778,Church Road Tupsley - Hereford,2023-06-18T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.7
750778,Church Road Tupsley - Hereford,2023-06-18T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-18T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-18T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-18T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-18T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-18T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-18T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-18T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
750778,Church Road Tupsley - Hereford,2023-06-18T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
750778,Church Road Tupsley - Hereford,2023-06-18T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
750778,Church Road Tupsley - Hereford,2023-06-18T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-18T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-18T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-18T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-06-18T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-18T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-18T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-18T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-18T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-06-18T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-18T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-18T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-18T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-18T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
750778,Church Road Tupsley - Hereford,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.62
750778,Church Road Tupsley - Hereford,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
750778,Church Road Tupsley - Hereford,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.2
750778,Church Road Tupsley - Hereford,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
750778,Church Road Tupsley - Hereford,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.79
750778,Church Road Tupsley - Hereford,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
750778,Church Road Tupsley - Hereford,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
750778,Church Road Tupsley - Hereford,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
750778,Church Road Tupsley - Hereford,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.7
750778,Church Road Tupsley - Hereford,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.73
750778,Church Road Tupsley - Hereford,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.24
750778,Church Road Tupsley - Hereford,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
750778,Church Road Tupsley - Hereford,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
750778,Church Road Tupsley - Hereford,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
750778,Church Road Tupsley - Hereford,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
750778,Church Road Tupsley - Hereford,2023-06-18T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-18T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-18T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-18T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.0
750778,Church Road Tupsley - Hereford,2023-06-18T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.63
750778,Church Road Tupsley - Hereford,2023-06-18T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.89
750778,Church Road Tupsley - Hereford,2023-06-18T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-18T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.2
750778,Church Road Tupsley - Hereford,2023-06-18T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-06-18T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-18T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-18T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-18T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-18T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-18T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-18T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.57
750778,Church Road Tupsley - Hereford,2023-06-18T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-18T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.8
750778,Church Road Tupsley - Hereford,2023-06-18T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-18T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-18T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-18T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-18T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-18T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-06-18T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.75
750778,Church Road Tupsley - Hereford,2023-06-18T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.4
750778,Church Road Tupsley - Hereford,2023-06-18T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-18T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-18T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-18T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-18T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-18T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-18T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-18T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
750778,Church Road Tupsley - Hereford,2023-06-18T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
750778,Church Road Tupsley - Hereford,2023-06-18T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
750778,Church Road Tupsley - Hereford,2023-06-18T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-18T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
750778,Church Road Tupsley - Hereford,2023-06-18T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-18T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-18T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-18T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-18T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-18T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-18T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-18T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-18T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-18T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-18T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-18T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
750778,Church Road Tupsley - Hereford,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.34
750778,Church Road Tupsley - Hereford,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
750778,Church Road Tupsley - Hereford,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.9
750778,Church Road Tupsley - Hereford,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
750778,Church Road Tupsley - Hereford,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
750778,Church Road Tupsley - Hereford,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
750778,Church Road Tupsley - Hereford,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
750778,Church Road Tupsley - Hereford,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.06
750778,Church Road Tupsley - Hereford,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.41
750778,Church Road Tupsley - Hereford,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.28
750778,Church Road Tupsley - Hereford,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
750778,Church Road Tupsley - Hereford,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
750778,Church Road Tupsley - Hereford,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
750778,Church Road Tupsley - Hereford,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
750778,Church Road Tupsley - Hereford,2023-06-18T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-18T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-18T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-18T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.33
750778,Church Road Tupsley - Hereford,2023-06-18T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.42
750778,Church Road Tupsley - Hereford,2023-06-18T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.04
750778,Church Road Tupsley - Hereford,2023-06-18T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-18T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-06-18T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.0
750778,Church Road Tupsley - Hereford,2023-06-18T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-06-18T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-18T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-18T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-18T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.76
750778,Church Road Tupsley - Hereford,2023-06-18T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-18T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.17
750778,Church Road Tupsley - Hereford,2023-06-18T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-18T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-18T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-18T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-18T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-18T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-18T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
750778,Church Road Tupsley - Hereford,2023-06-18T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-06-18T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.63
750778,Church Road Tupsley - Hereford,2023-06-18T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.6
750778,Church Road Tupsley - Hereford,2023-06-18T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-18T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-18T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-18T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
750778,Church Road Tupsley - Hereford,2023-06-18T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-18T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-18T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-06-18T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-06-18T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
750778,Church Road Tupsley - Hereford,2023-06-18T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
750778,Church Road Tupsley - Hereford,2023-06-18T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-18T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-18T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-18T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
750778,Church Road Tupsley - Hereford,2023-06-18T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-18T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-18T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-18T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.55
750778,Church Road Tupsley - Hereford,2023-06-18T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
750778,Church Road Tupsley - Hereford,2023-06-18T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-18T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-06-18T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.3
750778,Church Road Tupsley - Hereford,2023-06-18T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-18T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
750778,Church Road Tupsley - Hereford,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.16
750778,Church Road Tupsley - Hereford,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
750778,Church Road Tupsley - Hereford,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.72
750778,Church Road Tupsley - Hereford,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
750778,Church Road Tupsley - Hereford,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
750778,Church Road Tupsley - Hereford,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
750778,Church Road Tupsley - Hereford,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
750778,Church Road Tupsley - Hereford,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.33
750778,Church Road Tupsley - Hereford,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.55
750778,Church Road Tupsley - Hereford,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.09
750778,Church Road Tupsley - Hereford,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
750778,Church Road Tupsley - Hereford,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
750778,Church Road Tupsley - Hereford,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
750778,Church Road Tupsley - Hereford,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
750778,Church Road Tupsley - Hereford,2023-06-18T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-18T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-18T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-18T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.63
750778,Church Road Tupsley - Hereford,2023-06-18T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.33
750778,Church Road Tupsley - Hereford,2023-06-18T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.42
750778,Church Road Tupsley - Hereford,2023-06-18T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-18T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-18T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-18T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-18T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-18T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-18T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-18T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-18T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.65
750778,Church Road Tupsley - Hereford,2023-06-18T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.12
750778,Church Road Tupsley - Hereford,2023-06-18T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-18T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.9
750778,Church Road Tupsley - Hereford,2023-06-18T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-18T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-18T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-18T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-18T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-18T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.09
750778,Church Road Tupsley - Hereford,2023-06-18T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.06
750778,Church Road Tupsley - Hereford,2023-06-18T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-06-18T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-18T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-18T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-18T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-18T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-18T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-18T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
750778,Church Road Tupsley - Hereford,2023-06-18T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
750778,Church Road Tupsley - Hereford,2023-06-18T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
750778,Church Road Tupsley - Hereford,2023-06-18T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
750778,Church Road Tupsley - Hereford,2023-06-18T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-18T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-18T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-18T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-18T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-18T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-18T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-18T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-06-18T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-18T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-18T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
750778,Church Road Tupsley - Hereford,2023-06-18T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
750778,Church Road Tupsley - Hereford,2023-06-18T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-18T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
750778,Church Road Tupsley - Hereford,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.37
750778,Church Road Tupsley - Hereford,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
750778,Church Road Tupsley - Hereford,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.71
750778,Church Road Tupsley - Hereford,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
750778,Church Road Tupsley - Hereford,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
750778,Church Road Tupsley - Hereford,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
750778,Church Road Tupsley - Hereford,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
750778,Church Road Tupsley - Hereford,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.44
750778,Church Road Tupsley - Hereford,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.22
750778,Church Road Tupsley - Hereford,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.42
750778,Church Road Tupsley - Hereford,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
750778,Church Road Tupsley - Hereford,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
750778,Church Road Tupsley - Hereford,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
750778,Church Road Tupsley - Hereford,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
750778,Church Road Tupsley - Hereford,2023-06-18T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-18T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
750778,Church Road Tupsley - Hereford,2023-06-18T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-18T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.9
750778,Church Road Tupsley - Hereford,2023-06-18T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.22
750778,Church Road Tupsley - Hereford,2023-06-18T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.09
750778,Church Road Tupsley - Hereford,2023-06-18T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-18T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-18T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-18T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-18T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-18T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-18T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
750778,Church Road Tupsley - Hereford,2023-06-18T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.12
750778,Church Road Tupsley - Hereford,2023-06-18T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-06-18T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.83
750778,Church Road Tupsley - Hereford,2023-06-18T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-06-18T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.7
750778,Church Road Tupsley - Hereford,2023-06-18T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-18T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
750778,Church Road Tupsley - Hereford,2023-06-18T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-18T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-18T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-18T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
750778,Church Road Tupsley - Hereford,2023-06-18T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.41
750778,Church Road Tupsley - Hereford,2023-06-18T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.12
750778,Church Road Tupsley - Hereford,2023-06-18T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-18T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-06-18T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-18T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-18T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-18T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-18T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-18T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-06-18T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
750778,Church Road Tupsley - Hereford,2023-06-18T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.19
750778,Church Road Tupsley - Hereford,2023-06-18T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-18T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-18T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-18T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-18T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-18T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-18T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-18T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-06-18T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
750778,Church Road Tupsley - Hereford,2023-06-18T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-18T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-18T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-18T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-18T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
750778,Church Road Tupsley - Hereford,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.84
750778,Church Road Tupsley - Hereford,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
750778,Church Road Tupsley - Hereford,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.3
750778,Church Road Tupsley - Hereford,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
750778,Church Road Tupsley - Hereford,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.17
750778,Church Road Tupsley - Hereford,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
750778,Church Road Tupsley - Hereford,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
750778,Church Road Tupsley - Hereford,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.58
750778,Church Road Tupsley - Hereford,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.5
750778,Church Road Tupsley - Hereford,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.84
750778,Church Road Tupsley - Hereford,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
750778,Church Road Tupsley - Hereford,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
750778,Church Road Tupsley - Hereford,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
750778,Church Road Tupsley - Hereford,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
750778,Church Road Tupsley - Hereford,2023-06-18T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-18T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
750778,Church Road Tupsley - Hereford,2023-06-18T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-18T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.57
750778,Church Road Tupsley - Hereford,2023-06-18T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.18
750778,Church Road Tupsley - Hereford,2023-06-18T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.26
750778,Church Road Tupsley - Hereford,2023-06-18T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-18T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-18T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-18T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-18T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-18T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-18T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-18T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.19
750778,Church Road Tupsley - Hereford,2023-06-18T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-06-18T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.42
750778,Church Road Tupsley - Hereford,2023-06-18T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
750778,Church Road Tupsley - Hereford,2023-06-18T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.5
750778,Church Road Tupsley - Hereford,2023-06-18T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-18T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
750778,Church Road Tupsley - Hereford,2023-06-18T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-18T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-18T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-18T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.97
750778,Church Road Tupsley - Hereford,2023-06-18T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.38
750778,Church Road Tupsley - Hereford,2023-06-18T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-06-18T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-18T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-18T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-18T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-18T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-18T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-18T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-18T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.71
750778,Church Road Tupsley - Hereford,2023-06-18T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
750778,Church Road Tupsley - Hereford,2023-06-18T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.05
750778,Church Road Tupsley - Hereford,2023-06-18T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-18T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-18T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-18T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-18T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-18T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-18T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-18T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-18T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-18T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-18T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-18T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-18T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-18T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
750778,Church Road Tupsley - Hereford,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.85
750778,Church Road Tupsley - Hereford,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
750778,Church Road Tupsley - Hereford,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.16
750778,Church Road Tupsley - Hereford,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
750778,Church Road Tupsley - Hereford,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.91
750778,Church Road Tupsley - Hereford,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
750778,Church Road Tupsley - Hereford,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
750778,Church Road Tupsley - Hereford,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.27
750778,Church Road Tupsley - Hereford,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.17
750778,Church Road Tupsley - Hereford,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.41
750778,Church Road Tupsley - Hereford,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
750778,Church Road Tupsley - Hereford,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
750778,Church Road Tupsley - Hereford,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
750778,Church Road Tupsley - Hereford,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
750778,Church Road Tupsley - Hereford,2023-06-18T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-18T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-06-18T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-18T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
750778,Church Road Tupsley - Hereford,2023-06-18T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.2
750778,Church Road Tupsley - Hereford,2023-06-18T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.62
750778,Church Road Tupsley - Hereford,2023-06-18T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-18T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-18T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-18T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-18T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-18T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-18T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-18T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.18
750778,Church Road Tupsley - Hereford,2023-06-18T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-06-18T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.76
750778,Church Road Tupsley - Hereford,2023-06-18T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
750778,Church Road Tupsley - Hereford,2023-06-18T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.7
750778,Church Road Tupsley - Hereford,2023-06-18T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-18T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
750778,Church Road Tupsley - Hereford,2023-06-18T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-18T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-18T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
750778,Church Road Tupsley - Hereford,2023-06-18T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.95
750778,Church Road Tupsley - Hereford,2023-06-18T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.18
