Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-18T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-18T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-06-18T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.35
750778,Church Road Tupsley - Hereford,2023-06-18T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.63
750778,Church Road Tupsley - Hereford,2023-06-18T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-18T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-18T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
750778,Church Road Tupsley - Hereford,2023-06-18T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
750778,Church Road Tupsley - Hereford,2023-06-18T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-18T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
750778,Church Road Tupsley - Hereford,2023-06-18T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-18T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-06-18T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-06-18T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.4
750778,Church Road Tupsley - Hereford,2023-06-18T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-18T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-18T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-18T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-18T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-18T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-18T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-18T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
750778,Church Road Tupsley - Hereford,2023-06-18T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-06-18T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-18T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-06-18T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-18T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-18T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
750778,Church Road Tupsley - Hereford,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.73
750778,Church Road Tupsley - Hereford,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
750778,Church Road Tupsley - Hereford,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.22
750778,Church Road Tupsley - Hereford,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
750778,Church Road Tupsley - Hereford,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
750778,Church Road Tupsley - Hereford,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
750778,Church Road Tupsley - Hereford,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
750778,Church Road Tupsley - Hereford,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
750778,Church Road Tupsley - Hereford,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.25
750778,Church Road Tupsley - Hereford,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.51
750778,Church Road Tupsley - Hereford,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.57
750778,Church Road Tupsley - Hereford,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
750778,Church Road Tupsley - Hereford,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
750778,Church Road Tupsley - Hereford,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
750778,Church Road Tupsley - Hereford,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
750778,Church Road Tupsley - Hereford,2023-06-18T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-18T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-18T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-18T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.19
750778,Church Road Tupsley - Hereford,2023-06-18T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.41
750778,Church Road Tupsley - Hereford,2023-06-18T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.78
750778,Church Road Tupsley - Hereford,2023-06-18T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-18T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-18T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-18T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.1
750778,Church Road Tupsley - Hereford,2023-06-18T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-18T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-18T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-18T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.73
750778,Church Road Tupsley - Hereford,2023-06-18T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.12
750778,Church Road Tupsley - Hereford,2023-06-18T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.93
750778,Church Road Tupsley - Hereford,2023-06-18T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-18T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-18T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-18T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-18T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-18T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-18T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-18T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.06
750778,Church Road Tupsley - Hereford,2023-06-18T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-18T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.07
750778,Church Road Tupsley - Hereford,2023-06-18T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-18T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-18T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.1
750778,Church Road Tupsley - Hereford,2023-06-18T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-18T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-18T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
750778,Church Road Tupsley - Hereford,2023-06-18T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-18T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
750778,Church Road Tupsley - Hereford,2023-06-18T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-06-18T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.43
750778,Church Road Tupsley - Hereford,2023-06-18T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-18T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-18T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-18T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-18T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-18T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-18T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-18T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-18T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-18T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-18T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-18T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-18T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-18T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
750778,Church Road Tupsley - Hereford,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.92
750778,Church Road Tupsley - Hereford,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
750778,Church Road Tupsley - Hereford,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.32
750778,Church Road Tupsley - Hereford,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
750778,Church Road Tupsley - Hereford,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
750778,Church Road Tupsley - Hereford,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
750778,Church Road Tupsley - Hereford,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
750778,Church Road Tupsley - Hereford,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.23
750778,Church Road Tupsley - Hereford,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.11
750778,Church Road Tupsley - Hereford,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.83
750778,Church Road Tupsley - Hereford,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
750778,Church Road Tupsley - Hereford,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
750778,Church Road Tupsley - Hereford,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
750778,Church Road Tupsley - Hereford,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
750778,Church Road Tupsley - Hereford,2023-06-18T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-18T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
750778,Church Road Tupsley - Hereford,2023-06-18T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-18T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.43
750778,Church Road Tupsley - Hereford,2023-06-18T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.3
750778,Church Road Tupsley - Hereford,2023-06-18T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.31
750778,Church Road Tupsley - Hereford,2023-06-18T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-18T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.5
750778,Church Road Tupsley - Hereford,2023-06-18T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.4
750778,Church Road Tupsley - Hereford,2023-06-18T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.6
750778,Church Road Tupsley - Hereford,2023-06-18T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-18T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-18T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-18T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
750778,Church Road Tupsley - Hereford,2023-06-18T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.4
750778,Church Road Tupsley - Hereford,2023-06-18T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.41
750778,Church Road Tupsley - Hereford,2023-06-18T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-18T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-18T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-18T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-18T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-18T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-18T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-18T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.62
750778,Church Road Tupsley - Hereford,2023-06-18T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
750778,Church Road Tupsley - Hereford,2023-06-18T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.56
750778,Church Road Tupsley - Hereford,2023-06-18T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-18T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-18T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
750778,Church Road Tupsley - Hereford,2023-06-18T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-18T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-18T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-06-18T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-18T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-18T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
750778,Church Road Tupsley - Hereford,2023-06-18T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.25
750778,Church Road Tupsley - Hereford,2023-06-18T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-18T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-18T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-18T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-18T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-18T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-18T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-18T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-18T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-06-18T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-18T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-18T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-18T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-18T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
750778,Church Road Tupsley - Hereford,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
750778,Church Road Tupsley - Hereford,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
750778,Church Road Tupsley - Hereford,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
750778,Church Road Tupsley - Hereford,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
750778,Church Road Tupsley - Hereford,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
750778,Church Road Tupsley - Hereford,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
750778,Church Road Tupsley - Hereford,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
750778,Church Road Tupsley - Hereford,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
750778,Church Road Tupsley - Hereford,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
750778,Church Road Tupsley - Hereford,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.31
750778,Church Road Tupsley - Hereford,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.34
750778,Church Road Tupsley - Hereford,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
750778,Church Road Tupsley - Hereford,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
750778,Church Road Tupsley - Hereford,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
750778,Church Road Tupsley - Hereford,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
750778,Church Road Tupsley - Hereford,2023-06-18T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-18T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-06-18T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-18T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.83
750778,Church Road Tupsley - Hereford,2023-06-18T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.74
750778,Church Road Tupsley - Hereford,2023-06-18T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.9
750778,Church Road Tupsley - Hereford,2023-06-18T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-18T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-18T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.6
750778,Church Road Tupsley - Hereford,2023-06-18T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.8
750778,Church Road Tupsley - Hereford,2023-06-18T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-18T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-18T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-18T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-06-18T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.27
750778,Church Road Tupsley - Hereford,2023-06-18T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
750778,Church Road Tupsley - Hereford,2023-06-18T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-18T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-18T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-18T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-18T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-18T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-18T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-18T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.97
750778,Church Road Tupsley - Hereford,2023-06-18T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.42
750778,Church Road Tupsley - Hereford,2023-06-18T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.03
750778,Church Road Tupsley - Hereford,2023-06-18T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-18T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-18T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-18T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-18T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-18T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-18T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
750778,Church Road Tupsley - Hereford,2023-06-18T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
750778,Church Road Tupsley - Hereford,2023-06-18T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
750778,Church Road Tupsley - Hereford,2023-06-18T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.26
750778,Church Road Tupsley - Hereford,2023-06-18T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-18T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-18T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
750778,Church Road Tupsley - Hereford,2023-06-18T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-18T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-18T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-18T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-18T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-18T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-18T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-18T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-18T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-18T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-18T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
750778,Church Road Tupsley - Hereford,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
750778,Church Road Tupsley - Hereford,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
750778,Church Road Tupsley - Hereford,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
750778,Church Road Tupsley - Hereford,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
750778,Church Road Tupsley - Hereford,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
750778,Church Road Tupsley - Hereford,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
750778,Church Road Tupsley - Hereford,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
750778,Church Road Tupsley - Hereford,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
750778,Church Road Tupsley - Hereford,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.78
750778,Church Road Tupsley - Hereford,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.37
750778,Church Road Tupsley - Hereford,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.85
750778,Church Road Tupsley - Hereford,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
750778,Church Road Tupsley - Hereford,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
750778,Church Road Tupsley - Hereford,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
750778,Church Road Tupsley - Hereford,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
750778,Church Road Tupsley - Hereford,2023-06-18T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-18T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
750778,Church Road Tupsley - Hereford,2023-06-18T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-06-18T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.15
750778,Church Road Tupsley - Hereford,2023-06-18T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.74
750778,Church Road Tupsley - Hereford,2023-06-18T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.75
750778,Church Road Tupsley - Hereford,2023-06-18T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-18T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.4
750778,Church Road Tupsley - Hereford,2023-06-18T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.6
750778,Church Road Tupsley - Hereford,2023-06-18T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-18T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-18T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-18T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-18T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-06-18T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.73
750778,Church Road Tupsley - Hereford,2023-06-18T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.24
750778,Church Road Tupsley - Hereford,2023-06-18T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-18T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-06-18T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-18T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-18T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-18T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-18T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-18T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-06-18T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.03
750778,Church Road Tupsley - Hereford,2023-06-18T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.46
750778,Church Road Tupsley - Hereford,2023-06-18T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-18T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-18T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-18T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-18T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-18T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-18T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
750778,Church Road Tupsley - Hereford,2023-06-18T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
750778,Church Road Tupsley - Hereford,2023-06-18T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
750778,Church Road Tupsley - Hereford,2023-06-18T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.89
750778,Church Road Tupsley - Hereford,2023-06-18T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-18T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-18T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-18T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-06-18T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-18T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-18T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-18T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-18T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-06-18T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-18T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-18T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-18T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-18T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
750778,Church Road Tupsley - Hereford,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
750778,Church Road Tupsley - Hereford,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
750778,Church Road Tupsley - Hereford,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
750778,Church Road Tupsley - Hereford,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
750778,Church Road Tupsley - Hereford,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
750778,Church Road Tupsley - Hereford,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
750778,Church Road Tupsley - Hereford,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
750778,Church Road Tupsley - Hereford,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
750778,Church Road Tupsley - Hereford,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.71
750778,Church Road Tupsley - Hereford,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.04
750778,Church Road Tupsley - Hereford,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.12
750778,Church Road Tupsley - Hereford,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
750778,Church Road Tupsley - Hereford,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
750778,Church Road Tupsley - Hereford,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
750778,Church Road Tupsley - Hereford,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
750778,Church Road Tupsley - Hereford,2023-06-18T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-18T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
750778,Church Road Tupsley - Hereford,2023-06-18T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
750778,Church Road Tupsley - Hereford,2023-06-18T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.51
750778,Church Road Tupsley - Hereford,2023-06-18T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.53
750778,Church Road Tupsley - Hereford,2023-06-18T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.64
750778,Church Road Tupsley - Hereford,2023-06-18T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-18T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-18T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.2
750778,Church Road Tupsley - Hereford,2023-06-18T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-18T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-18T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-18T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-18T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-06-18T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.74
750778,Church Road Tupsley - Hereford,2023-06-18T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
750778,Church Road Tupsley - Hereford,2023-06-18T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-18T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-18T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-18T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-18T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-18T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-18T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-18T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.65
750778,Church Road Tupsley - Hereford,2023-06-18T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.65
750778,Church Road Tupsley - Hereford,2023-06-18T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.77
750778,Church Road Tupsley - Hereford,2023-06-18T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-18T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-18T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-18T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-18T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-18T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-18T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
750778,Church Road Tupsley - Hereford,2023-06-18T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
750778,Church Road Tupsley - Hereford,2023-06-18T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
750778,Church Road Tupsley - Hereford,2023-06-18T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.97
750778,Church Road Tupsley - Hereford,2023-06-18T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-06-18T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
750778,Church Road Tupsley - Hereford,2023-06-18T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-18T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-18T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-18T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-18T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-18T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-18T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-06-18T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-18T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-18T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-18T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-18T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
750778,Church Road Tupsley - Hereford,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
750778,Church Road Tupsley - Hereford,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
750778,Church Road Tupsley - Hereford,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
750778,Church Road Tupsley - Hereford,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
750778,Church Road Tupsley - Hereford,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
750778,Church Road Tupsley - Hereford,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
750778,Church Road Tupsley - Hereford,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
750778,Church Road Tupsley - Hereford,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
750778,Church Road Tupsley - Hereford,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.9
750778,Church Road Tupsley - Hereford,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.18
750778,Church Road Tupsley - Hereford,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.7
750778,Church Road Tupsley - Hereford,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
750778,Church Road Tupsley - Hereford,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
750778,Church Road Tupsley - Hereford,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
750778,Church Road Tupsley - Hereford,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
750778,Church Road Tupsley - Hereford,2023-06-18T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-18T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
750778,Church Road Tupsley - Hereford,2023-06-18T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-18T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.66
750778,Church Road Tupsley - Hereford,2023-06-18T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.69
750778,Church Road Tupsley - Hereford,2023-06-18T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.2
750778,Church Road Tupsley - Hereford,2023-06-18T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-06-18T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-18T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.0
750778,Church Road Tupsley - Hereford,2023-06-18T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-18T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-18T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-18T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-18T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-06-18T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-06-18T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-06-18T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-18T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-18T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-18T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-18T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-18T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-18T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-18T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-06-18T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-06-18T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.85
750778,Church Road Tupsley - Hereford,2023-06-18T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-18T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-18T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-18T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-18T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-18T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-18T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
750778,Church Road Tupsley - Hereford,2023-06-18T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-06-18T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
750778,Church Road Tupsley - Hereford,2023-06-18T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.99
750778,Church Road Tupsley - Hereford,2023-06-18T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-18T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-18T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-18T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-18T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-18T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-18T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-18T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-18T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-06-18T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-18T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-18T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-18T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-18T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
750778,Church Road Tupsley - Hereford,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.35
750778,Church Road Tupsley - Hereford,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
750778,Church Road Tupsley - Hereford,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
750778,Church Road Tupsley - Hereford,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
750778,Church Road Tupsley - Hereford,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
750778,Church Road Tupsley - Hereford,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
750778,Church Road Tupsley - Hereford,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
750778,Church Road Tupsley - Hereford,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
750778,Church Road Tupsley - Hereford,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.12
750778,Church Road Tupsley - Hereford,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.39
750778,Church Road Tupsley - Hereford,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.4
750778,Church Road Tupsley - Hereford,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
750778,Church Road Tupsley - Hereford,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
750778,Church Road Tupsley - Hereford,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
750778,Church Road Tupsley - Hereford,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
750778,Church Road Tupsley - Hereford,2023-06-18T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-18T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
750778,Church Road Tupsley - Hereford,2023-06-18T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-18T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.11
750778,Church Road Tupsley - Hereford,2023-06-18T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.06
750778,Church Road Tupsley - Hereford,2023-06-18T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.33
750778,Church Road Tupsley - Hereford,2023-06-18T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-18T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-06-18T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-06-18T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-18T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-18T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-18T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-18T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.99
750778,Church Road Tupsley - Hereford,2023-06-18T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-06-18T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
750778,Church Road Tupsley - Hereford,2023-06-18T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-18T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-18T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-18T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
