Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-18T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-18T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-18T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-18T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-06-18T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.47
750778,Church Road Tupsley - Hereford,2023-06-18T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.37
750778,Church Road Tupsley - Hereford,2023-06-18T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-18T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-18T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-18T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-18T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-18T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-18T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
750778,Church Road Tupsley - Hereford,2023-06-18T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
750778,Church Road Tupsley - Hereford,2023-06-18T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
750778,Church Road Tupsley - Hereford,2023-06-18T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
750778,Church Road Tupsley - Hereford,2023-06-18T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-18T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-18T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-18T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-18T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-18T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-18T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-18T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-06-18T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-18T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-18T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-18T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-18T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-18T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
750778,Church Road Tupsley - Hereford,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.49
750778,Church Road Tupsley - Hereford,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
750778,Church Road Tupsley - Hereford,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.92
750778,Church Road Tupsley - Hereford,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
750778,Church Road Tupsley - Hereford,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
750778,Church Road Tupsley - Hereford,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
750778,Church Road Tupsley - Hereford,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
750778,Church Road Tupsley - Hereford,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.41
750778,Church Road Tupsley - Hereford,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.95
750778,Church Road Tupsley - Hereford,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.25
750778,Church Road Tupsley - Hereford,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
750778,Church Road Tupsley - Hereford,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
750778,Church Road Tupsley - Hereford,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
750778,Church Road Tupsley - Hereford,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
750778,Church Road Tupsley - Hereford,2023-06-18T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-18T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-06-18T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-18T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.91
750778,Church Road Tupsley - Hereford,2023-06-18T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.72
750778,Church Road Tupsley - Hereford,2023-06-18T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.79
750778,Church Road Tupsley - Hereford,2023-06-18T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-18T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.4
750778,Church Road Tupsley - Hereford,2023-06-18T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.4
750778,Church Road Tupsley - Hereford,2023-06-18T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-18T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-18T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-18T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-18T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.65
750778,Church Road Tupsley - Hereford,2023-06-18T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-06-18T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.76
750778,Church Road Tupsley - Hereford,2023-06-18T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-18T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-18T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-18T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-18T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-18T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-18T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-18T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-06-18T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-18T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.99
750778,Church Road Tupsley - Hereford,2023-06-18T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-18T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-18T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
750778,Church Road Tupsley - Hereford,2023-06-18T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-18T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-18T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
750778,Church Road Tupsley - Hereford,2023-06-18T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
750778,Church Road Tupsley - Hereford,2023-06-18T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
750778,Church Road Tupsley - Hereford,2023-06-18T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
750778,Church Road Tupsley - Hereford,2023-06-18T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
750778,Church Road Tupsley - Hereford,2023-06-18T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-18T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-18T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-18T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
750778,Church Road Tupsley - Hereford,2023-06-18T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-18T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-18T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-18T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-06-18T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-06-18T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-18T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-18T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-18T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-18T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
750778,Church Road Tupsley - Hereford,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.57
750778,Church Road Tupsley - Hereford,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
750778,Church Road Tupsley - Hereford,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.01
750778,Church Road Tupsley - Hereford,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
750778,Church Road Tupsley - Hereford,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
750778,Church Road Tupsley - Hereford,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
750778,Church Road Tupsley - Hereford,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
750778,Church Road Tupsley - Hereford,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.69
750778,Church Road Tupsley - Hereford,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.61
750778,Church Road Tupsley - Hereford,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.28
750778,Church Road Tupsley - Hereford,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
750778,Church Road Tupsley - Hereford,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
750778,Church Road Tupsley - Hereford,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
750778,Church Road Tupsley - Hereford,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
750778,Church Road Tupsley - Hereford,2023-06-18T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-18T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-06-18T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-18T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.87
750778,Church Road Tupsley - Hereford,2023-06-18T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.32
750778,Church Road Tupsley - Hereford,2023-06-18T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.33
750778,Church Road Tupsley - Hereford,2023-06-18T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-18T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.1
750778,Church Road Tupsley - Hereford,2023-06-18T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.8
750778,Church Road Tupsley - Hereford,2023-06-18T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.0
750778,Church Road Tupsley - Hereford,2023-06-18T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-18T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-18T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-18T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.55
750778,Church Road Tupsley - Hereford,2023-06-18T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.1
750778,Church Road Tupsley - Hereford,2023-06-18T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.97
750778,Church Road Tupsley - Hereford,2023-06-18T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-06-18T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-18T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-18T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-18T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-18T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-18T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-18T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.16
750778,Church Road Tupsley - Hereford,2023-06-18T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-18T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.41
750778,Church Road Tupsley - Hereford,2023-06-18T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-18T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-18T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
750778,Church Road Tupsley - Hereford,2023-06-18T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
750778,Church Road Tupsley - Hereford,2023-06-18T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-18T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
750778,Church Road Tupsley - Hereford,2023-06-18T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
750778,Church Road Tupsley - Hereford,2023-06-18T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
750778,Church Road Tupsley - Hereford,2023-06-18T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
750778,Church Road Tupsley - Hereford,2023-06-18T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
750778,Church Road Tupsley - Hereford,2023-06-18T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-06-18T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-18T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-06-18T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
750778,Church Road Tupsley - Hereford,2023-06-18T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-18T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-18T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-18T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-18T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-18T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-06-18T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-18T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-18T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-18T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
750778,Church Road Tupsley - Hereford,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.37
750778,Church Road Tupsley - Hereford,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
750778,Church Road Tupsley - Hereford,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.86
750778,Church Road Tupsley - Hereford,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
750778,Church Road Tupsley - Hereford,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
750778,Church Road Tupsley - Hereford,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
750778,Church Road Tupsley - Hereford,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
750778,Church Road Tupsley - Hereford,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.28
750778,Church Road Tupsley - Hereford,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.69
750778,Church Road Tupsley - Hereford,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.15
750778,Church Road Tupsley - Hereford,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
750778,Church Road Tupsley - Hereford,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
750778,Church Road Tupsley - Hereford,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
750778,Church Road Tupsley - Hereford,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
750778,Church Road Tupsley - Hereford,2023-06-18T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-18T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-06-18T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-18T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.16
750778,Church Road Tupsley - Hereford,2023-06-18T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.9
750778,Church Road Tupsley - Hereford,2023-06-18T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.31
750778,Church Road Tupsley - Hereford,2023-06-18T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-18T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.6
750778,Church Road Tupsley - Hereford,2023-06-18T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.6
750778,Church Road Tupsley - Hereford,2023-06-18T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-18T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-18T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-18T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-18T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.9
750778,Church Road Tupsley - Hereford,2023-06-18T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
750778,Church Road Tupsley - Hereford,2023-06-18T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.04
750778,Church Road Tupsley - Hereford,2023-06-18T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-18T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-18T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-18T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-06-18T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-18T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-18T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-18T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.74
750778,Church Road Tupsley - Hereford,2023-06-18T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-18T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.85
750778,Church Road Tupsley - Hereford,2023-06-18T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-18T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-06-18T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-18T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-18T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-18T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
750778,Church Road Tupsley - Hereford,2023-06-18T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
750778,Church Road Tupsley - Hereford,2023-06-18T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.34
750778,Church Road Tupsley - Hereford,2023-06-18T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
750778,Church Road Tupsley - Hereford,2023-06-18T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
750778,Church Road Tupsley - Hereford,2023-06-18T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
750778,Church Road Tupsley - Hereford,2023-06-18T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-18T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-18T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
750778,Church Road Tupsley - Hereford,2023-06-18T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-18T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-18T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-18T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-18T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-06-18T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-18T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-18T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-18T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-18T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
750778,Church Road Tupsley - Hereford,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
750778,Church Road Tupsley - Hereford,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
750778,Church Road Tupsley - Hereford,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
750778,Church Road Tupsley - Hereford,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
750778,Church Road Tupsley - Hereford,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
750778,Church Road Tupsley - Hereford,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
750778,Church Road Tupsley - Hereford,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
750778,Church Road Tupsley - Hereford,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
750778,Church Road Tupsley - Hereford,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.92
750778,Church Road Tupsley - Hereford,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.87
750778,Church Road Tupsley - Hereford,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.03
750778,Church Road Tupsley - Hereford,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
750778,Church Road Tupsley - Hereford,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
750778,Church Road Tupsley - Hereford,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
750778,Church Road Tupsley - Hereford,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
750778,Church Road Tupsley - Hereford,2023-06-18T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-18T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
750778,Church Road Tupsley - Hereford,2023-06-18T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-18T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.44
750778,Church Road Tupsley - Hereford,2023-06-18T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.84
750778,Church Road Tupsley - Hereford,2023-06-18T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.09
750778,Church Road Tupsley - Hereford,2023-06-18T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
750778,Church Road Tupsley - Hereford,2023-06-18T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.6
750778,Church Road Tupsley - Hereford,2023-06-18T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.8
750778,Church Road Tupsley - Hereford,2023-06-18T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-18T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-18T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-18T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-18T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-06-18T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-06-18T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.32
750778,Church Road Tupsley - Hereford,2023-06-18T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-18T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.2
750778,Church Road Tupsley - Hereford,2023-06-18T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-18T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-18T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-18T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-18T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-18T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.53
750778,Church Road Tupsley - Hereford,2023-06-18T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.49
750778,Church Road Tupsley - Hereford,2023-06-18T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.89
750778,Church Road Tupsley - Hereford,2023-06-18T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-18T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-18T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-06-18T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-18T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-18T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-18T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
750778,Church Road Tupsley - Hereford,2023-06-18T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.79
750778,Church Road Tupsley - Hereford,2023-06-18T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
750778,Church Road Tupsley - Hereford,2023-06-18T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
750778,Church Road Tupsley - Hereford,2023-06-18T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
750778,Church Road Tupsley - Hereford,2023-06-18T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-18T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-18T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
750778,Church Road Tupsley - Hereford,2023-06-18T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-18T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-18T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-18T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-18T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-18T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-18T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-18T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-18T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-18T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
750778,Church Road Tupsley - Hereford,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.03
750778,Church Road Tupsley - Hereford,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
750778,Church Road Tupsley - Hereford,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.37
750778,Church Road Tupsley - Hereford,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
750778,Church Road Tupsley - Hereford,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
750778,Church Road Tupsley - Hereford,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
750778,Church Road Tupsley - Hereford,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.72
750778,Church Road Tupsley - Hereford,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.15
750778,Church Road Tupsley - Hereford,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.5
750778,Church Road Tupsley - Hereford,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
750778,Church Road Tupsley - Hereford,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
750778,Church Road Tupsley - Hereford,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
750778,Church Road Tupsley - Hereford,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
750778,Church Road Tupsley - Hereford,2023-06-18T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-18T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-18T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-18T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.02
750778,Church Road Tupsley - Hereford,2023-06-18T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.91
750778,Church Road Tupsley - Hereford,2023-06-18T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.45
750778,Church Road Tupsley - Hereford,2023-06-18T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-18T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.7
750778,Church Road Tupsley - Hereford,2023-06-18T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.1
750778,Church Road Tupsley - Hereford,2023-06-18T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-18T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-18T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-18T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-18T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.98
750778,Church Road Tupsley - Hereford,2023-06-18T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-06-18T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.95
750778,Church Road Tupsley - Hereford,2023-06-18T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-18T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-18T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-18T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-18T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-18T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-18T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-18T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.5
750778,Church Road Tupsley - Hereford,2023-06-18T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
750778,Church Road Tupsley - Hereford,2023-06-18T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.03
750778,Church Road Tupsley - Hereford,2023-06-18T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-18T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-18T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
750778,Church Road Tupsley - Hereford,2023-06-18T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-18T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-18T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-18T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
750778,Church Road Tupsley - Hereford,2023-06-18T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
750778,Church Road Tupsley - Hereford,2023-06-18T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.64
750778,Church Road Tupsley - Hereford,2023-06-18T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
750778,Church Road Tupsley - Hereford,2023-06-18T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
750778,Church Road Tupsley - Hereford,2023-06-18T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-18T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-18T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
750778,Church Road Tupsley - Hereford,2023-06-18T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-18T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-18T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-18T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-18T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
750778,Church Road Tupsley - Hereford,2023-06-18T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-18T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-18T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-18T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-18T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
750778,Church Road Tupsley - Hereford,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.02
750778,Church Road Tupsley - Hereford,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
750778,Church Road Tupsley - Hereford,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.43
750778,Church Road Tupsley - Hereford,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
750778,Church Road Tupsley - Hereford,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
750778,Church Road Tupsley - Hereford,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
750778,Church Road Tupsley - Hereford,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.77
750778,Church Road Tupsley - Hereford,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.23
750778,Church Road Tupsley - Hereford,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.14
750778,Church Road Tupsley - Hereford,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
750778,Church Road Tupsley - Hereford,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
750778,Church Road Tupsley - Hereford,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
750778,Church Road Tupsley - Hereford,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
750778,Church Road Tupsley - Hereford,2023-06-18T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-18T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-18T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-18T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.5
750778,Church Road Tupsley - Hereford,2023-06-18T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.03
750778,Church Road Tupsley - Hereford,2023-06-18T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.3
750778,Church Road Tupsley - Hereford,2023-06-18T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-06-18T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.3
750778,Church Road Tupsley - Hereford,2023-06-18T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.4
750778,Church Road Tupsley - Hereford,2023-06-18T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-18T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-18T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-18T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-18T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
750778,Church Road Tupsley - Hereford,2023-06-18T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-06-18T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
750778,Church Road Tupsley - Hereford,2023-06-18T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
750778,Church Road Tupsley - Hereford,2023-06-18T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
750778,Church Road Tupsley - Hereford,2023-06-18T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-18T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-18T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-18T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-18T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-18T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.95
750778,Church Road Tupsley - Hereford,2023-06-18T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.36
750778,Church Road Tupsley - Hereford,2023-06-18T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.78
750778,Church Road Tupsley - Hereford,2023-06-18T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-18T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-18T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-06-18T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-18T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-18T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-18T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
750778,Church Road Tupsley - Hereford,2023-06-18T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.0
750778,Church Road Tupsley - Hereford,2023-06-18T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
750778,Church Road Tupsley - Hereford,2023-06-18T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
750778,Church Road Tupsley - Hereford,2023-06-18T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
750778,Church Road Tupsley - Hereford,2023-06-18T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-18T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-18T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
750778,Church Road Tupsley - Hereford,2023-06-18T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-18T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-18T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-18T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-18T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
750778,Church Road Tupsley - Hereford,2023-06-18T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-18T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-18T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-18T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-18T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
750778,Church Road Tupsley - Hereford,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.26
750778,Church Road Tupsley - Hereford,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
750778,Church Road Tupsley - Hereford,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.5
750778,Church Road Tupsley - Hereford,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
750778,Church Road Tupsley - Hereford,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
750778,Church Road Tupsley - Hereford,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
750778,Church Road Tupsley - Hereford,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
750778,Church Road Tupsley - Hereford,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.87
750778,Church Road Tupsley - Hereford,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.7
750778,Church Road Tupsley - Hereford,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.89
750778,Church Road Tupsley - Hereford,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
750778,Church Road Tupsley - Hereford,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
750778,Church Road Tupsley - Hereford,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
750778,Church Road Tupsley - Hereford,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
750778,Church Road Tupsley - Hereford,2023-06-18T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-18T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-18T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-18T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.98
750778,Church Road Tupsley - Hereford,2023-06-18T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.07
750778,Church Road Tupsley - Hereford,2023-06-18T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.86
750778,Church Road Tupsley - Hereford,2023-06-18T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-18T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.1
750778,Church Road Tupsley - Hereford,2023-06-18T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.2
750778,Church Road Tupsley - Hereford,2023-06-18T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-18T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-18T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-18T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-18T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-06-18T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.65
750778,Church Road Tupsley - Hereford,2023-06-18T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-06-18T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-18T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
