Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-18T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-18T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-18T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-18T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-18T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-18T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.68
750778,Church Road Tupsley - Hereford,2023-06-18T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.82
750778,Church Road Tupsley - Hereford,2023-06-18T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.25
750778,Church Road Tupsley - Hereford,2023-06-18T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-18T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
750778,Church Road Tupsley - Hereford,2023-06-18T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
750778,Church Road Tupsley - Hereford,2023-06-18T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-18T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-18T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-18T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
750778,Church Road Tupsley - Hereford,2023-06-18T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
750778,Church Road Tupsley - Hereford,2023-06-18T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
750778,Church Road Tupsley - Hereford,2023-06-18T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
750778,Church Road Tupsley - Hereford,2023-06-18T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
750778,Church Road Tupsley - Hereford,2023-06-18T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-18T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-18T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
750778,Church Road Tupsley - Hereford,2023-06-18T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-18T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-18T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-18T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-18T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-18T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-18T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-18T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-18T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-18T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
750778,Church Road Tupsley - Hereford,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.57
750778,Church Road Tupsley - Hereford,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
750778,Church Road Tupsley - Hereford,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.05
750778,Church Road Tupsley - Hereford,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
750778,Church Road Tupsley - Hereford,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
750778,Church Road Tupsley - Hereford,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
750778,Church Road Tupsley - Hereford,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
750778,Church Road Tupsley - Hereford,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.56
750778,Church Road Tupsley - Hereford,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.08
750778,Church Road Tupsley - Hereford,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.9
750778,Church Road Tupsley - Hereford,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
750778,Church Road Tupsley - Hereford,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
750778,Church Road Tupsley - Hereford,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
750778,Church Road Tupsley - Hereford,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
750778,Church Road Tupsley - Hereford,2023-06-18T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-18T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-18T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-18T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.82
750778,Church Road Tupsley - Hereford,2023-06-18T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.75
750778,Church Road Tupsley - Hereford,2023-06-18T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.93
750778,Church Road Tupsley - Hereford,2023-06-18T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-18T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.4
750778,Church Road Tupsley - Hereford,2023-06-18T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.6
750778,Church Road Tupsley - Hereford,2023-06-18T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-06-18T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-18T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-18T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-18T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-06-18T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-06-18T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-06-18T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-18T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-18T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-18T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-18T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-18T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-18T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-18T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.95
750778,Church Road Tupsley - Hereford,2023-06-18T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.72
750778,Church Road Tupsley - Hereford,2023-06-18T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.6
750778,Church Road Tupsley - Hereford,2023-06-18T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-18T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
750778,Church Road Tupsley - Hereford,2023-06-18T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-18T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-06-18T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-18T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-18T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
750778,Church Road Tupsley - Hereford,2023-06-18T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-18T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.2
750778,Church Road Tupsley - Hereford,2023-06-18T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
750778,Church Road Tupsley - Hereford,2023-06-18T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-06-18T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-18T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-18T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
750778,Church Road Tupsley - Hereford,2023-06-18T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-18T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-18T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-18T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-18T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.64
750778,Church Road Tupsley - Hereford,2023-06-18T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-18T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
750778,Church Road Tupsley - Hereford,2023-06-18T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.3
750778,Church Road Tupsley - Hereford,2023-06-18T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
750778,Church Road Tupsley - Hereford,2023-06-18T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
750778,Church Road Tupsley - Hereford,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.6
750778,Church Road Tupsley - Hereford,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
750778,Church Road Tupsley - Hereford,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.11
750778,Church Road Tupsley - Hereford,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
750778,Church Road Tupsley - Hereford,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
750778,Church Road Tupsley - Hereford,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
750778,Church Road Tupsley - Hereford,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
750778,Church Road Tupsley - Hereford,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.25
750778,Church Road Tupsley - Hereford,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.74
750778,Church Road Tupsley - Hereford,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.66
750778,Church Road Tupsley - Hereford,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
750778,Church Road Tupsley - Hereford,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
750778,Church Road Tupsley - Hereford,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
750778,Church Road Tupsley - Hereford,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
750778,Church Road Tupsley - Hereford,2023-06-18T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-18T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-18T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-18T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.81
750778,Church Road Tupsley - Hereford,2023-06-18T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.9
750778,Church Road Tupsley - Hereford,2023-06-18T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.41
750778,Church Road Tupsley - Hereford,2023-06-18T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.3
750778,Church Road Tupsley - Hereford,2023-06-18T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-18T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.0
750778,Church Road Tupsley - Hereford,2023-06-18T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-18T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-18T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-18T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-18T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-18T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.97
750778,Church Road Tupsley - Hereford,2023-06-18T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-06-18T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-18T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-18T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-18T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-18T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-18T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-18T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-18T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.17
750778,Church Road Tupsley - Hereford,2023-06-18T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-06-18T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.91
750778,Church Road Tupsley - Hereford,2023-06-18T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-18T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-18T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-18T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-18T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-18T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-18T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
750778,Church Road Tupsley - Hereford,2023-06-18T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.53
750778,Church Road Tupsley - Hereford,2023-06-18T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
750778,Church Road Tupsley - Hereford,2023-06-18T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
750778,Church Road Tupsley - Hereford,2023-06-18T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
750778,Church Road Tupsley - Hereford,2023-06-18T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-18T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-18T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
750778,Church Road Tupsley - Hereford,2023-06-18T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-18T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-18T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
750778,Church Road Tupsley - Hereford,2023-06-18T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.48
750778,Church Road Tupsley - Hereford,2023-06-18T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
750778,Church Road Tupsley - Hereford,2023-06-18T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-18T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.0
750778,Church Road Tupsley - Hereford,2023-06-18T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
750778,Church Road Tupsley - Hereford,2023-06-18T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
750778,Church Road Tupsley - Hereford,2023-06-18T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
750778,Church Road Tupsley - Hereford,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.21
750778,Church Road Tupsley - Hereford,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
750778,Church Road Tupsley - Hereford,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.44
750778,Church Road Tupsley - Hereford,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
750778,Church Road Tupsley - Hereford,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
750778,Church Road Tupsley - Hereford,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
750778,Church Road Tupsley - Hereford,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
750778,Church Road Tupsley - Hereford,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.16
750778,Church Road Tupsley - Hereford,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.02
750778,Church Road Tupsley - Hereford,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.2
750778,Church Road Tupsley - Hereford,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
750778,Church Road Tupsley - Hereford,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
750778,Church Road Tupsley - Hereford,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
750778,Church Road Tupsley - Hereford,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
750778,Church Road Tupsley - Hereford,2023-06-18T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-18T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-18T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-18T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.34
750778,Church Road Tupsley - Hereford,2023-06-18T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.85
750778,Church Road Tupsley - Hereford,2023-06-18T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.19
750778,Church Road Tupsley - Hereford,2023-06-18T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.5
750778,Church Road Tupsley - Hereford,2023-06-18T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-06-18T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.1
750778,Church Road Tupsley - Hereford,2023-06-18T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-18T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-18T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-18T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-18T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.44
750778,Church Road Tupsley - Hereford,2023-06-18T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.24
750778,Church Road Tupsley - Hereford,2023-06-18T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-06-18T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
750778,Church Road Tupsley - Hereford,2023-06-18T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.9
750778,Church Road Tupsley - Hereford,2023-06-18T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-18T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-18T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-18T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-18T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-18T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-06-18T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.79
750778,Church Road Tupsley - Hereford,2023-06-18T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.44
750778,Church Road Tupsley - Hereford,2023-06-18T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-18T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-18T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-18T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-18T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-18T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-18T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
750778,Church Road Tupsley - Hereford,2023-06-18T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
750778,Church Road Tupsley - Hereford,2023-06-18T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
750778,Church Road Tupsley - Hereford,2023-06-18T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
750778,Church Road Tupsley - Hereford,2023-06-18T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-18T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-18T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-18T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
750778,Church Road Tupsley - Hereford,2023-06-18T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-18T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-18T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
750778,Church Road Tupsley - Hereford,2023-06-18T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-18T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.57
750778,Church Road Tupsley - Hereford,2023-06-18T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-18T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-06-18T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-18T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-06-18T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
750778,Church Road Tupsley - Hereford,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.37
750778,Church Road Tupsley - Hereford,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
750778,Church Road Tupsley - Hereford,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.98
750778,Church Road Tupsley - Hereford,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
750778,Church Road Tupsley - Hereford,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
750778,Church Road Tupsley - Hereford,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
750778,Church Road Tupsley - Hereford,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
750778,Church Road Tupsley - Hereford,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.28
750778,Church Road Tupsley - Hereford,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.5
750778,Church Road Tupsley - Hereford,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.98
750778,Church Road Tupsley - Hereford,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
750778,Church Road Tupsley - Hereford,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
750778,Church Road Tupsley - Hereford,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
750778,Church Road Tupsley - Hereford,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
750778,Church Road Tupsley - Hereford,2023-06-18T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-18T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-18T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-06-18T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.01
750778,Church Road Tupsley - Hereford,2023-06-18T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.68
750778,Church Road Tupsley - Hereford,2023-06-18T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.11
750778,Church Road Tupsley - Hereford,2023-06-18T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
750778,Church Road Tupsley - Hereford,2023-06-18T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-18T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.7
750778,Church Road Tupsley - Hereford,2023-06-18T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-18T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-18T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-18T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-18T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.76
750778,Church Road Tupsley - Hereford,2023-06-18T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.51
750778,Church Road Tupsley - Hereford,2023-06-18T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.6
750778,Church Road Tupsley - Hereford,2023-06-18T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
750778,Church Road Tupsley - Hereford,2023-06-18T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
750778,Church Road Tupsley - Hereford,2023-06-18T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-18T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-18T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-18T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-18T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-18T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.71
750778,Church Road Tupsley - Hereford,2023-06-18T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.66
750778,Church Road Tupsley - Hereford,2023-06-18T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.62
750778,Church Road Tupsley - Hereford,2023-06-18T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-18T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-18T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
750778,Church Road Tupsley - Hereford,2023-06-18T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-06-18T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-18T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-18T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
750778,Church Road Tupsley - Hereford,2023-06-18T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
750778,Church Road Tupsley - Hereford,2023-06-18T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-06-18T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
750778,Church Road Tupsley - Hereford,2023-06-18T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-18T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-18T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-18T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
750778,Church Road Tupsley - Hereford,2023-06-18T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-18T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-18T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-06-18T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
750778,Church Road Tupsley - Hereford,2023-06-18T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
750778,Church Road Tupsley - Hereford,2023-06-18T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-06-18T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-18T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-18T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-06-18T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
750778,Church Road Tupsley - Hereford,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.73
750778,Church Road Tupsley - Hereford,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
750778,Church Road Tupsley - Hereford,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.95
750778,Church Road Tupsley - Hereford,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
750778,Church Road Tupsley - Hereford,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.94
750778,Church Road Tupsley - Hereford,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
750778,Church Road Tupsley - Hereford,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
750778,Church Road Tupsley - Hereford,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.23
750778,Church Road Tupsley - Hereford,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.8
750778,Church Road Tupsley - Hereford,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.01
750778,Church Road Tupsley - Hereford,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
750778,Church Road Tupsley - Hereford,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
750778,Church Road Tupsley - Hereford,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
750778,Church Road Tupsley - Hereford,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
750778,Church Road Tupsley - Hereford,2023-06-18T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-18T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-18T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-18T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.53
750778,Church Road Tupsley - Hereford,2023-06-18T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.05
750778,Church Road Tupsley - Hereford,2023-06-18T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-06-18T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.9
750778,Church Road Tupsley - Hereford,2023-06-18T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-18T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.3
750778,Church Road Tupsley - Hereford,2023-06-18T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-18T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-18T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-18T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-18T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.42
750778,Church Road Tupsley - Hereford,2023-06-18T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
750778,Church Road Tupsley - Hereford,2023-06-18T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.16
750778,Church Road Tupsley - Hereford,2023-06-18T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-18T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-18T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-18T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-06-18T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-18T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-18T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-18T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.72
750778,Church Road Tupsley - Hereford,2023-06-18T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-18T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.44
750778,Church Road Tupsley - Hereford,2023-06-18T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-18T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-18T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-18T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
750778,Church Road Tupsley - Hereford,2023-06-18T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-18T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-18T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
750778,Church Road Tupsley - Hereford,2023-06-18T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.3
750778,Church Road Tupsley - Hereford,2023-06-18T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
750778,Church Road Tupsley - Hereford,2023-06-18T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
750778,Church Road Tupsley - Hereford,2023-06-18T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-18T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-18T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-18T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
750778,Church Road Tupsley - Hereford,2023-06-18T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-18T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-18T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-18T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
750778,Church Road Tupsley - Hereford,2023-06-18T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-06-18T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-18T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-18T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-18T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-18T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
750778,Church Road Tupsley - Hereford,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.6
750778,Church Road Tupsley - Hereford,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
750778,Church Road Tupsley - Hereford,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.84
750778,Church Road Tupsley - Hereford,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
750778,Church Road Tupsley - Hereford,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
750778,Church Road Tupsley - Hereford,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
750778,Church Road Tupsley - Hereford,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
750778,Church Road Tupsley - Hereford,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.99
750778,Church Road Tupsley - Hereford,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.88
750778,Church Road Tupsley - Hereford,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.8
750778,Church Road Tupsley - Hereford,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
750778,Church Road Tupsley - Hereford,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
750778,Church Road Tupsley - Hereford,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
750778,Church Road Tupsley - Hereford,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
750778,Church Road Tupsley - Hereford,2023-06-18T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-18T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-18T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
750778,Church Road Tupsley - Hereford,2023-06-18T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.33
750778,Church Road Tupsley - Hereford,2023-06-18T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.06
750778,Church Road Tupsley - Hereford,2023-06-18T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.27
750778,Church Road Tupsley - Hereford,2023-06-18T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.7
750778,Church Road Tupsley - Hereford,2023-06-18T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-18T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.2
750778,Church Road Tupsley - Hereford,2023-06-18T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-18T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-18T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-18T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-18T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.77
750778,Church Road Tupsley - Hereford,2023-06-18T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.13
750778,Church Road Tupsley - Hereford,2023-06-18T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.35
750778,Church Road Tupsley - Hereford,2023-06-18T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-18T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-06-18T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-18T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-18T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-18T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-18T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-18T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.69
750778,Church Road Tupsley - Hereford,2023-06-18T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-06-18T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.43
750778,Church Road Tupsley - Hereford,2023-06-18T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-18T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-18T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-18T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-18T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-18T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-18T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
750778,Church Road Tupsley - Hereford,2023-06-18T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
750778,Church Road Tupsley - Hereford,2023-06-18T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
750778,Church Road Tupsley - Hereford,2023-06-18T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
750778,Church Road Tupsley - Hereford,2023-06-18T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
750778,Church Road Tupsley - Hereford,2023-06-18T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-18T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
750778,Church Road Tupsley - Hereford,2023-06-18T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
750778,Church Road Tupsley - Hereford,2023-06-18T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-18T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-18T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-18T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
750778,Church Road Tupsley - Hereford,2023-06-18T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-06-18T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-18T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-18T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-18T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-18T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
750778,Church Road Tupsley - Hereford,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.55
750778,Church Road Tupsley - Hereford,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
750778,Church Road Tupsley - Hereford,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.92
750778,Church Road Tupsley - Hereford,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
750778,Church Road Tupsley - Hereford,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
750778,Church Road Tupsley - Hereford,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
750778,Church Road Tupsley - Hereford,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
750778,Church Road Tupsley - Hereford,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.32
750778,Church Road Tupsley - Hereford,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.27
750778,Church Road Tupsley - Hereford,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.31
750778,Church Road Tupsley - Hereford,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
750778,Church Road Tupsley - Hereford,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
750778,Church Road Tupsley - Hereford,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
750778,Church Road Tupsley - Hereford,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
750778,Church Road Tupsley - Hereford,2023-06-18T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-06-18T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
750778,Church Road Tupsley - Hereford,2023-06-18T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-18T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.02
750778,Church Road Tupsley - Hereford,2023-06-18T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.34
750778,Church Road Tupsley - Hereford,2023-06-18T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.03
750778,Church Road Tupsley - Hereford,2023-06-18T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-18T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.1
750778,Church Road Tupsley - Hereford,2023-06-18T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.6
750778,Church Road Tupsley - Hereford,2023-06-18T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-18T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-18T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-18T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-18T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.79
750778,Church Road Tupsley - Hereford,2023-06-18T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.5
