Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-18T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.34
750778,Church Road Tupsley - Hereford,2023-06-18T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-06-18T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-06-18T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-18T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-06-18T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-18T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-18T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-18T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.6
750778,Church Road Tupsley - Hereford,2023-06-18T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.99
750778,Church Road Tupsley - Hereford,2023-06-18T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.02
750778,Church Road Tupsley - Hereford,2023-06-18T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-18T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
750778,Church Road Tupsley - Hereford,2023-06-18T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-18T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-18T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-18T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-18T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
750778,Church Road Tupsley - Hereford,2023-06-18T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
750778,Church Road Tupsley - Hereford,2023-06-18T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
750778,Church Road Tupsley - Hereford,2023-06-18T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
750778,Church Road Tupsley - Hereford,2023-06-18T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
750778,Church Road Tupsley - Hereford,2023-06-18T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-18T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
750778,Church Road Tupsley - Hereford,2023-06-18T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
750778,Church Road Tupsley - Hereford,2023-06-18T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-18T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-18T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-18T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-18T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
750778,Church Road Tupsley - Hereford,2023-06-18T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-18T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-18T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-18T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-06-18T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
750778,Church Road Tupsley - Hereford,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.67
750778,Church Road Tupsley - Hereford,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
750778,Church Road Tupsley - Hereford,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.94
750778,Church Road Tupsley - Hereford,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
750778,Church Road Tupsley - Hereford,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
750778,Church Road Tupsley - Hereford,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
750778,Church Road Tupsley - Hereford,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
750778,Church Road Tupsley - Hereford,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.06
750778,Church Road Tupsley - Hereford,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.25
750778,Church Road Tupsley - Hereford,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.86
750778,Church Road Tupsley - Hereford,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
750778,Church Road Tupsley - Hereford,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
750778,Church Road Tupsley - Hereford,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
750778,Church Road Tupsley - Hereford,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
750778,Church Road Tupsley - Hereford,2023-06-18T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-18T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
750778,Church Road Tupsley - Hereford,2023-06-18T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-18T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.12
750778,Church Road Tupsley - Hereford,2023-06-18T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.15
750778,Church Road Tupsley - Hereford,2023-06-18T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.71
750778,Church Road Tupsley - Hereford,2023-06-18T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-18T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-18T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.6
750778,Church Road Tupsley - Hereford,2023-06-18T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-06-18T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-18T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-18T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-18T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.29
750778,Church Road Tupsley - Hereford,2023-06-18T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-18T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.48
750778,Church Road Tupsley - Hereford,2023-06-18T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-06-18T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-18T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-18T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-06-18T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-18T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-18T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-18T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.29
750778,Church Road Tupsley - Hereford,2023-06-18T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.32
750778,Church Road Tupsley - Hereford,2023-06-18T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.68
750778,Church Road Tupsley - Hereford,2023-06-18T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-18T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-18T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-18T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-06-18T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-18T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-18T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
750778,Church Road Tupsley - Hereford,2023-06-18T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
750778,Church Road Tupsley - Hereford,2023-06-18T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
750778,Church Road Tupsley - Hereford,2023-06-18T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
750778,Church Road Tupsley - Hereford,2023-06-18T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-18T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-06-18T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-18T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
750778,Church Road Tupsley - Hereford,2023-06-18T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-18T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-18T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-18T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
750778,Church Road Tupsley - Hereford,2023-06-18T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
750778,Church Road Tupsley - Hereford,2023-06-18T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.53
750778,Church Road Tupsley - Hereford,2023-06-18T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-18T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-18T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-18T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
750778,Church Road Tupsley - Hereford,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.2
750778,Church Road Tupsley - Hereford,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
750778,Church Road Tupsley - Hereford,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.73
750778,Church Road Tupsley - Hereford,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
750778,Church Road Tupsley - Hereford,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
750778,Church Road Tupsley - Hereford,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
750778,Church Road Tupsley - Hereford,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
750778,Church Road Tupsley - Hereford,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.47
750778,Church Road Tupsley - Hereford,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.47
750778,Church Road Tupsley - Hereford,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.71
750778,Church Road Tupsley - Hereford,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
750778,Church Road Tupsley - Hereford,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
750778,Church Road Tupsley - Hereford,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
750778,Church Road Tupsley - Hereford,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
750778,Church Road Tupsley - Hereford,2023-06-18T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-18T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
750778,Church Road Tupsley - Hereford,2023-06-18T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-18T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.03
750778,Church Road Tupsley - Hereford,2023-06-18T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.47
750778,Church Road Tupsley - Hereford,2023-06-18T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.17
750778,Church Road Tupsley - Hereford,2023-06-18T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
750778,Church Road Tupsley - Hereford,2023-06-18T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.8
750778,Church Road Tupsley - Hereford,2023-06-18T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.4
750778,Church Road Tupsley - Hereford,2023-06-18T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.0
750778,Church Road Tupsley - Hereford,2023-06-18T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-18T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-18T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-18T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.67
750778,Church Road Tupsley - Hereford,2023-06-18T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-06-18T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.5
750778,Church Road Tupsley - Hereford,2023-06-18T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
750778,Church Road Tupsley - Hereford,2023-06-18T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
750778,Church Road Tupsley - Hereford,2023-06-18T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-18T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
750778,Church Road Tupsley - Hereford,2023-06-18T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-18T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-18T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-18T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.15
750778,Church Road Tupsley - Hereford,2023-06-18T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.37
750778,Church Road Tupsley - Hereford,2023-06-18T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.62
750778,Church Road Tupsley - Hereford,2023-06-18T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-06-18T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-18T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
750778,Church Road Tupsley - Hereford,2023-06-18T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
750778,Church Road Tupsley - Hereford,2023-06-18T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-18T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-18T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
750778,Church Road Tupsley - Hereford,2023-06-18T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
750778,Church Road Tupsley - Hereford,2023-06-18T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-06-18T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
750778,Church Road Tupsley - Hereford,2023-06-18T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-18T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
750778,Church Road Tupsley - Hereford,2023-06-18T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-18T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
750778,Church Road Tupsley - Hereford,2023-06-18T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-18T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-18T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-18T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-18T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
750778,Church Road Tupsley - Hereford,2023-06-18T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
750778,Church Road Tupsley - Hereford,2023-06-18T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-18T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-18T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-18T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
750778,Church Road Tupsley - Hereford,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.9
750778,Church Road Tupsley - Hereford,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
750778,Church Road Tupsley - Hereford,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.34
750778,Church Road Tupsley - Hereford,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
750778,Church Road Tupsley - Hereford,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
750778,Church Road Tupsley - Hereford,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
750778,Church Road Tupsley - Hereford,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
750778,Church Road Tupsley - Hereford,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.4
750778,Church Road Tupsley - Hereford,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.98
750778,Church Road Tupsley - Hereford,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.27
750778,Church Road Tupsley - Hereford,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
750778,Church Road Tupsley - Hereford,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
750778,Church Road Tupsley - Hereford,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
750778,Church Road Tupsley - Hereford,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
750778,Church Road Tupsley - Hereford,2023-06-18T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-18T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
750778,Church Road Tupsley - Hereford,2023-06-18T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-18T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.14
750778,Church Road Tupsley - Hereford,2023-06-18T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.01
750778,Church Road Tupsley - Hereford,2023-06-18T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.66
750778,Church Road Tupsley - Hereford,2023-06-18T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-18T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.5
750778,Church Road Tupsley - Hereford,2023-06-18T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-06-18T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-18T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-18T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-18T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-18T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
750778,Church Road Tupsley - Hereford,2023-06-18T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-06-18T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.44
750778,Church Road Tupsley - Hereford,2023-06-18T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-18T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-18T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-18T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-18T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-18T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-18T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-18T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.71
750778,Church Road Tupsley - Hereford,2023-06-18T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.85
750778,Church Road Tupsley - Hereford,2023-06-18T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.52
750778,Church Road Tupsley - Hereford,2023-06-18T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-18T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-18T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-18T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-18T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-18T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-18T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
750778,Church Road Tupsley - Hereford,2023-06-18T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.76
750778,Church Road Tupsley - Hereford,2023-06-18T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
750778,Church Road Tupsley - Hereford,2023-06-18T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
750778,Church Road Tupsley - Hereford,2023-06-18T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
750778,Church Road Tupsley - Hereford,2023-06-18T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
750778,Church Road Tupsley - Hereford,2023-06-18T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
750778,Church Road Tupsley - Hereford,2023-06-18T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
750778,Church Road Tupsley - Hereford,2023-06-18T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-18T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-18T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
750778,Church Road Tupsley - Hereford,2023-06-18T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
750778,Church Road Tupsley - Hereford,2023-06-18T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-06-18T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-06-18T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.3
750778,Church Road Tupsley - Hereford,2023-06-18T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-18T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-18T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.9
750778,Church Road Tupsley - Hereford,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
750778,Church Road Tupsley - Hereford,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.46
750778,Church Road Tupsley - Hereford,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
750778,Church Road Tupsley - Hereford,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.56
750778,Church Road Tupsley - Hereford,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
750778,Church Road Tupsley - Hereford,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
750778,Church Road Tupsley - Hereford,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
750778,Church Road Tupsley - Hereford,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
750778,Church Road Tupsley - Hereford,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.95
750778,Church Road Tupsley - Hereford,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.77
750778,Church Road Tupsley - Hereford,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.64
750778,Church Road Tupsley - Hereford,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
750778,Church Road Tupsley - Hereford,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
750778,Church Road Tupsley - Hereford,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
750778,Church Road Tupsley - Hereford,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
750778,Church Road Tupsley - Hereford,2023-06-18T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-18T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
750778,Church Road Tupsley - Hereford,2023-06-18T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-18T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.85
750778,Church Road Tupsley - Hereford,2023-06-18T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.46
750778,Church Road Tupsley - Hereford,2023-06-18T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.26
750778,Church Road Tupsley - Hereford,2023-06-18T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-18T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.0
750778,Church Road Tupsley - Hereford,2023-06-18T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.2
750778,Church Road Tupsley - Hereford,2023-06-18T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-18T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-18T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-18T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-18T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
750778,Church Road Tupsley - Hereford,2023-06-18T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-06-18T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.96
750778,Church Road Tupsley - Hereford,2023-06-18T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-06-18T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
750778,Church Road Tupsley - Hereford,2023-06-18T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-18T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
750778,Church Road Tupsley - Hereford,2023-06-18T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-18T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-18T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-18T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-06-18T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-06-18T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.68
750778,Church Road Tupsley - Hereford,2023-06-18T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-18T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-18T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-18T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-18T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-18T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-18T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
750778,Church Road Tupsley - Hereford,2023-06-18T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.38
750778,Church Road Tupsley - Hereford,2023-06-18T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
750778,Church Road Tupsley - Hereford,2023-06-18T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
750778,Church Road Tupsley - Hereford,2023-06-18T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
750778,Church Road Tupsley - Hereford,2023-06-18T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
750778,Church Road Tupsley - Hereford,2023-06-18T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-18T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
750778,Church Road Tupsley - Hereford,2023-06-18T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-18T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-18T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
750778,Church Road Tupsley - Hereford,2023-06-18T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
750778,Church Road Tupsley - Hereford,2023-06-18T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-18T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-06-18T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-18T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-18T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-18T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
750778,Church Road Tupsley - Hereford,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.48
750778,Church Road Tupsley - Hereford,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
750778,Church Road Tupsley - Hereford,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.53
750778,Church Road Tupsley - Hereford,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
750778,Church Road Tupsley - Hereford,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
750778,Church Road Tupsley - Hereford,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
750778,Church Road Tupsley - Hereford,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
750778,Church Road Tupsley - Hereford,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
750778,Church Road Tupsley - Hereford,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.03
750778,Church Road Tupsley - Hereford,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.17
750778,Church Road Tupsley - Hereford,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.78
750778,Church Road Tupsley - Hereford,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
750778,Church Road Tupsley - Hereford,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
750778,Church Road Tupsley - Hereford,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
750778,Church Road Tupsley - Hereford,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
750778,Church Road Tupsley - Hereford,2023-06-18T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-18T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
750778,Church Road Tupsley - Hereford,2023-06-18T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-18T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.2
750778,Church Road Tupsley - Hereford,2023-06-18T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.54
750778,Church Road Tupsley - Hereford,2023-06-18T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.5
750778,Church Road Tupsley - Hereford,2023-06-18T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-18T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.7
750778,Church Road Tupsley - Hereford,2023-06-18T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.5
750778,Church Road Tupsley - Hereford,2023-06-18T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-18T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-18T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-18T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-18T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.17
750778,Church Road Tupsley - Hereford,2023-06-18T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-18T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.15
750778,Church Road Tupsley - Hereford,2023-06-18T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
750778,Church Road Tupsley - Hereford,2023-06-18T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
750778,Church Road Tupsley - Hereford,2023-06-18T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-18T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
750778,Church Road Tupsley - Hereford,2023-06-18T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-18T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-18T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-18T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.45
750778,Church Road Tupsley - Hereford,2023-06-18T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.08
750778,Church Road Tupsley - Hereford,2023-06-18T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-06-18T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-18T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-18T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-18T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-18T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-18T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-18T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
750778,Church Road Tupsley - Hereford,2023-06-18T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
750778,Church Road Tupsley - Hereford,2023-06-18T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
750778,Church Road Tupsley - Hereford,2023-06-18T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
750778,Church Road Tupsley - Hereford,2023-06-18T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-18T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
750778,Church Road Tupsley - Hereford,2023-06-18T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
750778,Church Road Tupsley - Hereford,2023-06-18T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
750778,Church Road Tupsley - Hereford,2023-06-18T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-18T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-18T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
750778,Church Road Tupsley - Hereford,2023-06-18T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-18T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-18T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-06-18T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-18T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-18T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-18T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
750778,Church Road Tupsley - Hereford,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.87
750778,Church Road Tupsley - Hereford,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
750778,Church Road Tupsley - Hereford,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.75
750778,Church Road Tupsley - Hereford,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
750778,Church Road Tupsley - Hereford,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
750778,Church Road Tupsley - Hereford,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
750778,Church Road Tupsley - Hereford,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
750778,Church Road Tupsley - Hereford,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.19
750778,Church Road Tupsley - Hereford,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.05
750778,Church Road Tupsley - Hereford,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.83
750778,Church Road Tupsley - Hereford,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
750778,Church Road Tupsley - Hereford,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
750778,Church Road Tupsley - Hereford,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
750778,Church Road Tupsley - Hereford,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
750778,Church Road Tupsley - Hereford,2023-06-18T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-18T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
750778,Church Road Tupsley - Hereford,2023-06-18T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-18T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-06-18T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.77
750778,Church Road Tupsley - Hereford,2023-06-18T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.77
750778,Church Road Tupsley - Hereford,2023-06-18T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-18T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-18T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.4
750778,Church Road Tupsley - Hereford,2023-06-18T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.1
750778,Church Road Tupsley - Hereford,2023-06-18T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-18T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-18T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-18T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
750778,Church Road Tupsley - Hereford,2023-06-18T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-06-18T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.48
750778,Church Road Tupsley - Hereford,2023-06-18T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-18T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-18T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-18T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
750778,Church Road Tupsley - Hereford,2023-06-18T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-18T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-18T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-18T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.02
750778,Church Road Tupsley - Hereford,2023-06-18T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.61
750778,Church Road Tupsley - Hereford,2023-06-18T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.86
750778,Church Road Tupsley - Hereford,2023-06-18T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-18T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-18T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-18T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-18T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-18T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-18T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
750778,Church Road Tupsley - Hereford,2023-06-18T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.03
750778,Church Road Tupsley - Hereford,2023-06-18T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
750778,Church Road Tupsley - Hereford,2023-06-18T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
750778,Church Road Tupsley - Hereford,2023-06-18T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
750778,Church Road Tupsley - Hereford,2023-06-18T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
750778,Church Road Tupsley - Hereford,2023-06-18T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-06-18T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
750778,Church Road Tupsley - Hereford,2023-06-18T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-18T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-18T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
750778,Church Road Tupsley - Hereford,2023-06-18T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
750778,Church Road Tupsley - Hereford,2023-06-18T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
750778,Church Road Tupsley - Hereford,2023-06-18T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-06-18T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
750778,Church Road Tupsley - Hereford,2023-06-18T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-18T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-18T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
750778,Church Road Tupsley - Hereford,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
750778,Church Road Tupsley - Hereford,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
750778,Church Road Tupsley - Hereford,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
750778,Church Road Tupsley - Hereford,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.15
750778,Church Road Tupsley - Hereford,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
750778,Church Road Tupsley - Hereford,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
750778,Church Road Tupsley - Hereford,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
750778,Church Road Tupsley - Hereford,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
750778,Church Road Tupsley - Hereford,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.6
750778,Church Road Tupsley - Hereford,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.21
750778,Church Road Tupsley - Hereford,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.4
750778,Church Road Tupsley - Hereford,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
750778,Church Road Tupsley - Hereford,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
750778,Church Road Tupsley - Hereford,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
750778,Church Road Tupsley - Hereford,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
750778,Church Road Tupsley - Hereford,2023-06-18T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-18T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
750778,Church Road Tupsley - Hereford,2023-06-18T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-18T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.45
750778,Church Road Tupsley - Hereford,2023-06-18T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.87
750778,Church Road Tupsley - Hereford,2023-06-18T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.31
750778,Church Road Tupsley - Hereford,2023-06-18T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-18T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-18T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.6
750778,Church Road Tupsley - Hereford,2023-06-18T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-18T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-18T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
