Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-18T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-06-18T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.41
750778,Church Road Tupsley - Hereford,2023-06-18T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-06-18T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-18T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-18T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-18T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-18T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-18T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-18T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-18T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-18T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-18T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.17
750778,Church Road Tupsley - Hereford,2023-06-18T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-18T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-18T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-18T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-18T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-18T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-18T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-18T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-18T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-18T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-06-18T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,3.6
750778,Church Road Tupsley - Hereford,2023-06-18T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-18T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-18T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-18T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-18T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-18T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-18T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
750778,Church Road Tupsley - Hereford,2023-06-18T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-06-18T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-06-18T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-18T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-18T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-18T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-18T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-18T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-18T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-18T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-18T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-18T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-06-18T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-18T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-18T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-18T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
750778,Church Road Tupsley - Hereford,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
750778,Church Road Tupsley - Hereford,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
750778,Church Road Tupsley - Hereford,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.89
750778,Church Road Tupsley - Hereford,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
750778,Church Road Tupsley - Hereford,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
750778,Church Road Tupsley - Hereford,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
750778,Church Road Tupsley - Hereford,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
750778,Church Road Tupsley - Hereford,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
750778,Church Road Tupsley - Hereford,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.18
750778,Church Road Tupsley - Hereford,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.75
750778,Church Road Tupsley - Hereford,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.89
750778,Church Road Tupsley - Hereford,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
750778,Church Road Tupsley - Hereford,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
750778,Church Road Tupsley - Hereford,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
750778,Church Road Tupsley - Hereford,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
750778,Church Road Tupsley - Hereford,2023-06-18T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-18T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
750778,Church Road Tupsley - Hereford,2023-06-18T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-18T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-18T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.32
750778,Church Road Tupsley - Hereford,2023-06-18T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-06-18T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-18T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-18T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-18T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-18T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-18T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-18T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-18T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.7
750778,Church Road Tupsley - Hereford,2023-06-18T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-06-18T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.31
750778,Church Road Tupsley - Hereford,2023-06-18T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-18T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-18T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-18T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-18T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-18T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-18T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-18T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-18T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-06-18T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-06-18T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,3.5
750778,Church Road Tupsley - Hereford,2023-06-18T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-18T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-18T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-18T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-18T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-18T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-18T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
750778,Church Road Tupsley - Hereford,2023-06-18T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
750778,Church Road Tupsley - Hereford,2023-06-18T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
750778,Church Road Tupsley - Hereford,2023-06-18T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-18T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-18T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-18T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-06-18T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-18T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-18T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-18T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-18T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-18T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-18T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-18T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-18T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-18T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
750778,Church Road Tupsley - Hereford,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
750778,Church Road Tupsley - Hereford,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
750778,Church Road Tupsley - Hereford,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.6
750778,Church Road Tupsley - Hereford,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
750778,Church Road Tupsley - Hereford,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
750778,Church Road Tupsley - Hereford,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
750778,Church Road Tupsley - Hereford,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
750778,Church Road Tupsley - Hereford,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
750778,Church Road Tupsley - Hereford,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.93
750778,Church Road Tupsley - Hereford,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.72
750778,Church Road Tupsley - Hereford,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.66
750778,Church Road Tupsley - Hereford,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
750778,Church Road Tupsley - Hereford,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
750778,Church Road Tupsley - Hereford,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
750778,Church Road Tupsley - Hereford,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
750778,Church Road Tupsley - Hereford,2023-06-18T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-18T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
750778,Church Road Tupsley - Hereford,2023-06-18T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-18T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.73
750778,Church Road Tupsley - Hereford,2023-06-18T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.33
750778,Church Road Tupsley - Hereford,2023-06-18T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-06-18T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-18T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-18T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-18T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-18T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-18T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-18T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-18T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-18T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-18T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.13
750778,Church Road Tupsley - Hereford,2023-06-18T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-18T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-18T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-18T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-06-18T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-18T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-18T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-18T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-06-18T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-18T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-18T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,3.7
750778,Church Road Tupsley - Hereford,2023-06-18T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-18T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-18T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-18T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-18T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-18T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-18T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
750778,Church Road Tupsley - Hereford,2023-06-18T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-18T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
750778,Church Road Tupsley - Hereford,2023-06-18T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-18T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-18T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-18T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-18T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-18T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-18T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-18T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-18T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-18T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-18T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-18T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-18T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-18T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
750778,Church Road Tupsley - Hereford,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.07
750778,Church Road Tupsley - Hereford,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
750778,Church Road Tupsley - Hereford,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.6
750778,Church Road Tupsley - Hereford,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
750778,Church Road Tupsley - Hereford,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
750778,Church Road Tupsley - Hereford,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
750778,Church Road Tupsley - Hereford,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
750778,Church Road Tupsley - Hereford,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
750778,Church Road Tupsley - Hereford,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.35
750778,Church Road Tupsley - Hereford,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.64
750778,Church Road Tupsley - Hereford,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.59
750778,Church Road Tupsley - Hereford,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
750778,Church Road Tupsley - Hereford,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
750778,Church Road Tupsley - Hereford,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
750778,Church Road Tupsley - Hereford,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
750778,Church Road Tupsley - Hereford,2023-06-18T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-18T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
750778,Church Road Tupsley - Hereford,2023-06-18T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-18T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.95
750778,Church Road Tupsley - Hereford,2023-06-18T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.21
750778,Church Road Tupsley - Hereford,2023-06-18T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-06-18T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-18T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-18T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-18T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-18T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-18T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-18T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-18T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-06-18T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-06-18T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.91
750778,Church Road Tupsley - Hereford,2023-06-18T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-18T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-18T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-18T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-18T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-18T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-18T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-18T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.09
750778,Church Road Tupsley - Hereford,2023-06-18T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-06-18T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-06-18T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-06-18T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-18T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-18T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-18T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-18T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-18T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-18T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
750778,Church Road Tupsley - Hereford,2023-06-18T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
750778,Church Road Tupsley - Hereford,2023-06-18T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
750778,Church Road Tupsley - Hereford,2023-06-18T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-06-18T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-18T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-18T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-18T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-18T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-18T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-18T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-18T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-06-18T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-18T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-18T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-18T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-18T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
750778,Church Road Tupsley - Hereford,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
750778,Church Road Tupsley - Hereford,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
750778,Church Road Tupsley - Hereford,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.63
750778,Church Road Tupsley - Hereford,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
750778,Church Road Tupsley - Hereford,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
750778,Church Road Tupsley - Hereford,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
750778,Church Road Tupsley - Hereford,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
750778,Church Road Tupsley - Hereford,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
750778,Church Road Tupsley - Hereford,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.53
750778,Church Road Tupsley - Hereford,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.37
750778,Church Road Tupsley - Hereford,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.44
750778,Church Road Tupsley - Hereford,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
750778,Church Road Tupsley - Hereford,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
750778,Church Road Tupsley - Hereford,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
750778,Church Road Tupsley - Hereford,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
750778,Church Road Tupsley - Hereford,2023-06-18T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-18T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
750778,Church Road Tupsley - Hereford,2023-06-18T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-18T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-06-18T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.15
750778,Church Road Tupsley - Hereford,2023-06-18T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-06-18T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-18T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-18T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-18T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-18T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-18T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-18T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-18T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-18T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-06-18T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.87
750778,Church Road Tupsley - Hereford,2023-06-18T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-18T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-18T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-18T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-18T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-18T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-18T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-18T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-06-18T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-18T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-06-18T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-06-18T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-18T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-18T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-18T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-18T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-18T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-18T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
750778,Church Road Tupsley - Hereford,2023-06-18T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-06-18T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-06-18T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-18T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-18T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-18T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-18T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-18T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-18T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
750778,Church Road Tupsley - Hereford,2023-06-18T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-18T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-06-18T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-06-18T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-18T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-18T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-18T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
750778,Church Road Tupsley - Hereford,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
750778,Church Road Tupsley - Hereford,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
750778,Church Road Tupsley - Hereford,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
750778,Church Road Tupsley - Hereford,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
750778,Church Road Tupsley - Hereford,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
750778,Church Road Tupsley - Hereford,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
750778,Church Road Tupsley - Hereford,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
750778,Church Road Tupsley - Hereford,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
750778,Church Road Tupsley - Hereford,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.59
750778,Church Road Tupsley - Hereford,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.51
750778,Church Road Tupsley - Hereford,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.63
750778,Church Road Tupsley - Hereford,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
750778,Church Road Tupsley - Hereford,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
750778,Church Road Tupsley - Hereford,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
750778,Church Road Tupsley - Hereford,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
750778,Church Road Tupsley - Hereford,2023-06-18T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-18T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
750778,Church Road Tupsley - Hereford,2023-06-18T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-18T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-06-18T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.55
750778,Church Road Tupsley - Hereford,2023-06-18T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-06-18T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-18T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-18T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-18T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-18T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-18T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-18T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-18T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-18T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-18T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.93
750778,Church Road Tupsley - Hereford,2023-06-18T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-18T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-18T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-18T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-18T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-18T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-18T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-18T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.17
750778,Church Road Tupsley - Hereford,2023-06-18T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-06-18T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-06-18T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-06-18T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-18T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-18T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-18T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-18T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-18T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-18T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-06-18T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-06-18T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-06-18T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-18T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-18T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-18T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-18T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-18T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-18T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-18T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-18T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-06-18T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-18T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-18T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-18T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-18T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
750778,Church Road Tupsley - Hereford,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
750778,Church Road Tupsley - Hereford,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
750778,Church Road Tupsley - Hereford,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
750778,Church Road Tupsley - Hereford,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750778,Church Road Tupsley - Hereford,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
750778,Church Road Tupsley - Hereford,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
750778,Church Road Tupsley - Hereford,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
750778,Church Road Tupsley - Hereford,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
750778,Church Road Tupsley - Hereford,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.64
750778,Church Road Tupsley - Hereford,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.65
750778,Church Road Tupsley - Hereford,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.73
750778,Church Road Tupsley - Hereford,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
750778,Church Road Tupsley - Hereford,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
750778,Church Road Tupsley - Hereford,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
750778,Church Road Tupsley - Hereford,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
750778,Church Road Tupsley - Hereford,2023-06-18T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-18T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
750778,Church Road Tupsley - Hereford,2023-06-18T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-18T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-06-18T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.18
750778,Church Road Tupsley - Hereford,2023-06-18T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-06-18T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-18T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-18T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-18T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-18T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-18T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-18T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-18T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-06-18T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-06-18T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.82
750778,Church Road Tupsley - Hereford,2023-06-18T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-18T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-18T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-18T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-18T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-18T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-18T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-18T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-06-18T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-18T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-06-18T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-06-18T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-18T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-18T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-18T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-18T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-18T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-18T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
750778,Church Road Tupsley - Hereford,2023-06-18T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-06-18T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
750778,Church Road Tupsley - Hereford,2023-06-18T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-18T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-18T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-18T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-18T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-18T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-18T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-18T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-18T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-06-18T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-18T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-18T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-18T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-18T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
750778,Church Road Tupsley - Hereford,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
750778,Church Road Tupsley - Hereford,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
750778,Church Road Tupsley - Hereford,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
750778,Church Road Tupsley - Hereford,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
750778,Church Road Tupsley - Hereford,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
750778,Church Road Tupsley - Hereford,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
750778,Church Road Tupsley - Hereford,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
750778,Church Road Tupsley - Hereford,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
750778,Church Road Tupsley - Hereford,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.57
750778,Church Road Tupsley - Hereford,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.49
750778,Church Road Tupsley - Hereford,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.42
750778,Church Road Tupsley - Hereford,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
750778,Church Road Tupsley - Hereford,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
750778,Church Road Tupsley - Hereford,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
750778,Church Road Tupsley - Hereford,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
750778,Church Road Tupsley - Hereford,2023-06-18T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
