Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-18T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
750778,Church Road Tupsley - Hereford,2023-06-18T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-18T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-06-18T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.51
750778,Church Road Tupsley - Hereford,2023-06-18T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.02
750778,Church Road Tupsley - Hereford,2023-06-18T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-18T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-18T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-18T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-18T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-18T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-18T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-18T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-06-18T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.64
750778,Church Road Tupsley - Hereford,2023-06-18T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.94
750778,Church Road Tupsley - Hereford,2023-06-18T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-18T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-18T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-18T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-18T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-18T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-18T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-18T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-18T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-06-18T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-06-18T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-06-18T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-18T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-18T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-18T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-18T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-18T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-18T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
750778,Church Road Tupsley - Hereford,2023-06-18T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-06-18T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-06-18T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-18T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-18T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-18T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-18T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-18T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-18T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-18T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-18T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-18T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-18T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-18T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-18T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-18T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
750778,Church Road Tupsley - Hereford,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
750778,Church Road Tupsley - Hereford,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
750778,Church Road Tupsley - Hereford,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
750778,Church Road Tupsley - Hereford,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
750778,Church Road Tupsley - Hereford,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
750778,Church Road Tupsley - Hereford,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
750778,Church Road Tupsley - Hereford,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
750778,Church Road Tupsley - Hereford,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
750778,Church Road Tupsley - Hereford,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.3
750778,Church Road Tupsley - Hereford,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.39
750778,Church Road Tupsley - Hereford,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.98
750778,Church Road Tupsley - Hereford,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
750778,Church Road Tupsley - Hereford,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
750778,Church Road Tupsley - Hereford,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
750778,Church Road Tupsley - Hereford,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
750778,Church Road Tupsley - Hereford,2023-06-18T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-18T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
750778,Church Road Tupsley - Hereford,2023-06-18T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-18T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-06-18T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.71
750778,Church Road Tupsley - Hereford,2023-06-18T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-06-18T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-18T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-18T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-18T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-18T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-18T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-18T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-18T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-06-18T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-06-18T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.59
750778,Church Road Tupsley - Hereford,2023-06-18T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-18T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-18T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-18T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-18T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-18T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-18T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-18T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-06-18T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-06-18T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-06-18T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-06-18T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-18T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-18T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-18T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-18T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-18T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-18T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
750778,Church Road Tupsley - Hereford,2023-06-18T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-06-18T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-06-18T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-18T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-18T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-18T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-18T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-18T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-18T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-18T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-18T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-06-18T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-18T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-18T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-18T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-18T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
750778,Church Road Tupsley - Hereford,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
750778,Church Road Tupsley - Hereford,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
750778,Church Road Tupsley - Hereford,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
750778,Church Road Tupsley - Hereford,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
750778,Church Road Tupsley - Hereford,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
750778,Church Road Tupsley - Hereford,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
750778,Church Road Tupsley - Hereford,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750778,Church Road Tupsley - Hereford,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
750778,Church Road Tupsley - Hereford,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.76
750778,Church Road Tupsley - Hereford,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.48
750778,Church Road Tupsley - Hereford,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.59
750778,Church Road Tupsley - Hereford,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
750778,Church Road Tupsley - Hereford,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
750778,Church Road Tupsley - Hereford,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
750778,Church Road Tupsley - Hereford,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
750778,Church Road Tupsley - Hereford,2023-06-18T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-18T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
750778,Church Road Tupsley - Hereford,2023-06-18T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-18T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.26
750778,Church Road Tupsley - Hereford,2023-06-18T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.79
750778,Church Road Tupsley - Hereford,2023-06-18T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-06-18T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-18T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-18T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-18T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-18T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-18T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-18T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-18T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-18T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-06-18T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.41
750778,Church Road Tupsley - Hereford,2023-06-18T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-18T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-18T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-18T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-18T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-18T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-18T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-18T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-18T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-06-18T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-06-18T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-06-18T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-18T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-18T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-18T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-18T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-18T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-18T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
750778,Church Road Tupsley - Hereford,2023-06-18T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-06-18T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-06-18T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-06-18T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-18T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-18T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-18T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-18T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-18T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-18T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-18T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-06-18T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-18T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-18T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-18T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-18T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
750778,Church Road Tupsley - Hereford,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
750778,Church Road Tupsley - Hereford,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
750778,Church Road Tupsley - Hereford,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
750778,Church Road Tupsley - Hereford,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
750778,Church Road Tupsley - Hereford,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
750778,Church Road Tupsley - Hereford,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
750778,Church Road Tupsley - Hereford,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
750778,Church Road Tupsley - Hereford,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
750778,Church Road Tupsley - Hereford,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.99
750778,Church Road Tupsley - Hereford,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.24
750778,Church Road Tupsley - Hereford,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.21
750778,Church Road Tupsley - Hereford,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
750778,Church Road Tupsley - Hereford,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
750778,Church Road Tupsley - Hereford,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
750778,Church Road Tupsley - Hereford,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
750778,Church Road Tupsley - Hereford,2023-06-18T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-18T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
750778,Church Road Tupsley - Hereford,2023-06-18T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-18T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-06-18T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.87
750778,Church Road Tupsley - Hereford,2023-06-18T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-06-18T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-18T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-18T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-18T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-18T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-18T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-18T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-18T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-06-18T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-06-18T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.18
750778,Church Road Tupsley - Hereford,2023-06-18T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-18T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-18T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-18T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-06-18T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-18T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-18T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-18T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-06-18T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-06-18T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-18T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-06-18T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-18T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-18T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-18T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-18T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-18T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-18T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
750778,Church Road Tupsley - Hereford,2023-06-18T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.92
750778,Church Road Tupsley - Hereford,2023-06-18T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-18T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-18T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-18T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-18T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-18T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-18T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-18T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-18T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-18T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-06-18T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-18T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-18T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-18T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-18T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
750778,Church Road Tupsley - Hereford,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
750778,Church Road Tupsley - Hereford,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
750778,Church Road Tupsley - Hereford,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
750778,Church Road Tupsley - Hereford,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
750778,Church Road Tupsley - Hereford,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
750778,Church Road Tupsley - Hereford,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
750778,Church Road Tupsley - Hereford,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
750778,Church Road Tupsley - Hereford,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
750778,Church Road Tupsley - Hereford,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.89
750778,Church Road Tupsley - Hereford,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.09
750778,Church Road Tupsley - Hereford,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.06
750778,Church Road Tupsley - Hereford,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
750778,Church Road Tupsley - Hereford,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
750778,Church Road Tupsley - Hereford,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
750778,Church Road Tupsley - Hereford,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
750778,Church Road Tupsley - Hereford,2023-06-18T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-18T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
750778,Church Road Tupsley - Hereford,2023-06-18T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-18T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-06-18T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.98
750778,Church Road Tupsley - Hereford,2023-06-18T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-06-18T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-18T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-18T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-06-18T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-18T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-18T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-18T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-18T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-06-18T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-06-18T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.46
750778,Church Road Tupsley - Hereford,2023-06-18T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-18T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-18T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-18T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-18T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-18T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-18T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-18T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-18T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-18T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-06-18T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-06-18T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-18T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-18T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-18T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-18T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-18T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-18T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
750778,Church Road Tupsley - Hereford,2023-06-18T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
750778,Church Road Tupsley - Hereford,2023-06-18T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-06-18T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-18T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-18T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-18T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-18T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-18T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-18T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-18T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-18T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-06-18T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-18T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-18T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-18T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-18T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750778,Church Road Tupsley - Hereford,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
750778,Church Road Tupsley - Hereford,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
750778,Church Road Tupsley - Hereford,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
750778,Church Road Tupsley - Hereford,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
750778,Church Road Tupsley - Hereford,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
750778,Church Road Tupsley - Hereford,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
750778,Church Road Tupsley - Hereford,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
750778,Church Road Tupsley - Hereford,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
750778,Church Road Tupsley - Hereford,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.57
750778,Church Road Tupsley - Hereford,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.3
750778,Church Road Tupsley - Hereford,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.55
750778,Church Road Tupsley - Hereford,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
750778,Church Road Tupsley - Hereford,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
750778,Church Road Tupsley - Hereford,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
750778,Church Road Tupsley - Hereford,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
750778,Church Road Tupsley - Hereford,2023-06-18T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-18T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
750778,Church Road Tupsley - Hereford,2023-06-18T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-18T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.02
750778,Church Road Tupsley - Hereford,2023-06-18T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.5
750778,Church Road Tupsley - Hereford,2023-06-18T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.92
750778,Church Road Tupsley - Hereford,2023-06-18T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-18T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-18T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-06-18T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-18T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-18T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-18T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
750778,Church Road Tupsley - Hereford,2023-06-18T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-06-18T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-18T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.79
750778,Church Road Tupsley - Hereford,2023-06-18T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-18T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-18T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-18T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-06-18T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-18T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-18T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-18T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-06-18T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.23
750778,Church Road Tupsley - Hereford,2023-06-18T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-06-18T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-06-18T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-18T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-18T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-18T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-18T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-18T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-18T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.3
750778,Church Road Tupsley - Hereford,2023-06-18T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-06-18T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.64
750778,Church Road Tupsley - Hereford,2023-06-18T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-18T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-18T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-18T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-18T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-18T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-18T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-18T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-18T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-18T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-18T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-18T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-18T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-18T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
750778,Church Road Tupsley - Hereford,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
750778,Church Road Tupsley - Hereford,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
750778,Church Road Tupsley - Hereford,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
750778,Church Road Tupsley - Hereford,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750778,Church Road Tupsley - Hereford,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
750778,Church Road Tupsley - Hereford,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
750778,Church Road Tupsley - Hereford,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
750778,Church Road Tupsley - Hereford,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.47
750778,Church Road Tupsley - Hereford,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.94
750778,Church Road Tupsley - Hereford,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.57
750778,Church Road Tupsley - Hereford,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
750778,Church Road Tupsley - Hereford,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
750778,Church Road Tupsley - Hereford,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
750778,Church Road Tupsley - Hereford,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
750778,Church Road Tupsley - Hereford,2023-06-18T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-18T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
750778,Church Road Tupsley - Hereford,2023-06-18T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-18T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-06-18T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.79
750778,Church Road Tupsley - Hereford,2023-06-18T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.53
750778,Church Road Tupsley - Hereford,2023-06-18T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-18T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-18T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-18T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-18T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-18T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-18T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-18T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-06-18T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-18T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.54
750778,Church Road Tupsley - Hereford,2023-06-18T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-18T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-18T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-18T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-06-18T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-18T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-18T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-18T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-18T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-06-18T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-18T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-06-18T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-18T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-18T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-18T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-18T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-18T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-06-18T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
750778,Church Road Tupsley - Hereford,2023-06-18T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-18T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.65
750778,Church Road Tupsley - Hereford,2023-06-18T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-18T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-18T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-18T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-18T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-18T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-18T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-18T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-18T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-18T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-18T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-18T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-18T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-18T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750778,Church Road Tupsley - Hereford,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.02
750778,Church Road Tupsley - Hereford,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
750778,Church Road Tupsley - Hereford,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.5
750778,Church Road Tupsley - Hereford,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
750778,Church Road Tupsley - Hereford,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
750778,Church Road Tupsley - Hereford,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
750778,Church Road Tupsley - Hereford,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
750778,Church Road Tupsley - Hereford,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
750778,Church Road Tupsley - Hereford,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.78
750778,Church Road Tupsley - Hereford,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.7
750778,Church Road Tupsley - Hereford,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.79
750778,Church Road Tupsley - Hereford,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
750778,Church Road Tupsley - Hereford,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
750778,Church Road Tupsley - Hereford,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
