Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
750778,Church Road Tupsley - Hereford,2023-06-18T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-18T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
750778,Church Road Tupsley - Hereford,2023-06-18T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-18T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.15
750778,Church Road Tupsley - Hereford,2023-06-18T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.81
750778,Church Road Tupsley - Hereford,2023-06-18T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-06-18T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-18T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-18T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-06-18T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-18T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-18T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-18T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-18T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-06-18T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-18T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.59
750778,Church Road Tupsley - Hereford,2023-06-18T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-18T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-18T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-18T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-06-18T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-18T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-18T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-18T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-06-18T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-06-18T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-18T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-06-18T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-18T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-18T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-18T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-18T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-18T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-18T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
750778,Church Road Tupsley - Hereford,2023-06-18T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-06-18T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-18T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-18T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-18T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-18T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-18T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-18T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-18T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-18T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-18T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-18T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-18T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-18T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-18T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-18T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
750778,Church Road Tupsley - Hereford,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.35
750778,Church Road Tupsley - Hereford,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
750778,Church Road Tupsley - Hereford,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.9
750778,Church Road Tupsley - Hereford,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
750778,Church Road Tupsley - Hereford,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
750778,Church Road Tupsley - Hereford,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
750778,Church Road Tupsley - Hereford,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
750778,Church Road Tupsley - Hereford,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
750778,Church Road Tupsley - Hereford,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.63
750778,Church Road Tupsley - Hereford,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.61
750778,Church Road Tupsley - Hereford,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.78
750778,Church Road Tupsley - Hereford,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
750778,Church Road Tupsley - Hereford,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
750778,Church Road Tupsley - Hereford,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
750778,Church Road Tupsley - Hereford,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
750778,Church Road Tupsley - Hereford,2023-06-17T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-17T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
750778,Church Road Tupsley - Hereford,2023-06-17T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-17T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.5
750778,Church Road Tupsley - Hereford,2023-06-17T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.22
750778,Church Road Tupsley - Hereford,2023-06-17T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.73
750778,Church Road Tupsley - Hereford,2023-06-17T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-17T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-17T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.0
750778,Church Road Tupsley - Hereford,2023-06-17T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-17T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-17T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-17T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-17T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.17
750778,Church Road Tupsley - Hereford,2023-06-17T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-06-17T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.7
750778,Church Road Tupsley - Hereford,2023-06-17T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-17T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-17T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-17T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.9
750778,Church Road Tupsley - Hereford,2023-06-17T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-17T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-17T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-17T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-17T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.21
750778,Church Road Tupsley - Hereford,2023-06-17T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-17T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-17T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-17T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-17T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-17T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-17T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-17T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-17T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-06-17T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-06-17T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-06-17T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-17T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-17T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-17T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-17T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-17T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-17T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-17T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-17T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-06-17T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-17T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-17T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-17T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-17T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
750778,Church Road Tupsley - Hereford,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.5
750778,Church Road Tupsley - Hereford,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
750778,Church Road Tupsley - Hereford,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.98
750778,Church Road Tupsley - Hereford,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
750778,Church Road Tupsley - Hereford,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.03
750778,Church Road Tupsley - Hereford,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
750778,Church Road Tupsley - Hereford,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
750778,Church Road Tupsley - Hereford,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
750778,Church Road Tupsley - Hereford,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.17
750778,Church Road Tupsley - Hereford,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.91
750778,Church Road Tupsley - Hereford,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.91
750778,Church Road Tupsley - Hereford,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
750778,Church Road Tupsley - Hereford,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
750778,Church Road Tupsley - Hereford,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
750778,Church Road Tupsley - Hereford,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
750778,Church Road Tupsley - Hereford,2023-06-17T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-17T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
750778,Church Road Tupsley - Hereford,2023-06-17T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-17T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-06-17T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.62
750778,Church Road Tupsley - Hereford,2023-06-17T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.85
750778,Church Road Tupsley - Hereford,2023-06-17T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-17T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-17T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-17T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-17T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-17T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-17T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-17T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-17T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.68
750778,Church Road Tupsley - Hereford,2023-06-17T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.74
750778,Church Road Tupsley - Hereford,2023-06-17T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-17T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-17T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-17T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-17T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-17T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-17T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-17T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.68
750778,Church Road Tupsley - Hereford,2023-06-17T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.99
750778,Church Road Tupsley - Hereford,2023-06-17T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.85
750778,Church Road Tupsley - Hereford,2023-06-17T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-17T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-17T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-17T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-17T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-17T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-17T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-17T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
750778,Church Road Tupsley - Hereford,2023-06-17T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-06-17T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.53
750778,Church Road Tupsley - Hereford,2023-06-17T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-17T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-17T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-17T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-17T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-17T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-17T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-17T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-17T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-17T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-17T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-17T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-17T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-17T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
750778,Church Road Tupsley - Hereford,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.62
750778,Church Road Tupsley - Hereford,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
750778,Church Road Tupsley - Hereford,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.25
750778,Church Road Tupsley - Hereford,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750778,Church Road Tupsley - Hereford,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.09
750778,Church Road Tupsley - Hereford,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
750778,Church Road Tupsley - Hereford,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
750778,Church Road Tupsley - Hereford,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.92
750778,Church Road Tupsley - Hereford,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.94
750778,Church Road Tupsley - Hereford,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.53
750778,Church Road Tupsley - Hereford,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
750778,Church Road Tupsley - Hereford,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
750778,Church Road Tupsley - Hereford,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
750778,Church Road Tupsley - Hereford,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
750778,Church Road Tupsley - Hereford,2023-06-17T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-17T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
750778,Church Road Tupsley - Hereford,2023-06-17T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-17T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.34
750778,Church Road Tupsley - Hereford,2023-06-17T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.17
750778,Church Road Tupsley - Hereford,2023-06-17T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-06-17T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-17T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-17T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.7
750778,Church Road Tupsley - Hereford,2023-06-17T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-17T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-17T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-17T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-17T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-17T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-06-17T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.79
750778,Church Road Tupsley - Hereford,2023-06-17T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-06-17T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-17T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-17T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-06-17T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-17T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-17T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-17T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-06-17T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.73
750778,Church Road Tupsley - Hereford,2023-06-17T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-06-17T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-17T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-17T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-17T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-17T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-17T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-17T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-17T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
750778,Church Road Tupsley - Hereford,2023-06-17T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-06-17T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
750778,Church Road Tupsley - Hereford,2023-06-17T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-17T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-17T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-17T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
750778,Church Road Tupsley - Hereford,2023-06-17T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-17T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-17T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-17T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-17T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-17T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-17T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-17T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-17T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-17T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
750778,Church Road Tupsley - Hereford,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.42
750778,Church Road Tupsley - Hereford,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
750778,Church Road Tupsley - Hereford,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.94
750778,Church Road Tupsley - Hereford,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
750778,Church Road Tupsley - Hereford,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.87
750778,Church Road Tupsley - Hereford,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
750778,Church Road Tupsley - Hereford,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
750778,Church Road Tupsley - Hereford,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
750778,Church Road Tupsley - Hereford,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.65
750778,Church Road Tupsley - Hereford,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.19
750778,Church Road Tupsley - Hereford,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.09
750778,Church Road Tupsley - Hereford,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
750778,Church Road Tupsley - Hereford,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
750778,Church Road Tupsley - Hereford,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
750778,Church Road Tupsley - Hereford,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
750778,Church Road Tupsley - Hereford,2023-06-17T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-17T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
750778,Church Road Tupsley - Hereford,2023-06-17T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-17T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.69
750778,Church Road Tupsley - Hereford,2023-06-17T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.61
750778,Church Road Tupsley - Hereford,2023-06-17T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.87
750778,Church Road Tupsley - Hereford,2023-06-17T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-17T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-17T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.9
750778,Church Road Tupsley - Hereford,2023-06-17T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-17T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-17T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-17T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-17T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-06-17T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-06-17T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.55
750778,Church Road Tupsley - Hereford,2023-06-17T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-17T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-17T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-17T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-17T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-17T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-17T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-17T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.67
750778,Church Road Tupsley - Hereford,2023-06-17T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-06-17T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.83
750778,Church Road Tupsley - Hereford,2023-06-17T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-06-17T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-17T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-17T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-17T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-17T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-17T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-17T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
750778,Church Road Tupsley - Hereford,2023-06-17T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-06-17T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-06-17T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-17T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-17T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-17T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-17T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-17T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-17T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-17T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-17T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-06-17T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-17T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-17T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-17T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-17T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
750778,Church Road Tupsley - Hereford,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.59
750778,Church Road Tupsley - Hereford,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
750778,Church Road Tupsley - Hereford,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.96
750778,Church Road Tupsley - Hereford,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
750778,Church Road Tupsley - Hereford,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.02
750778,Church Road Tupsley - Hereford,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
750778,Church Road Tupsley - Hereford,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
750778,Church Road Tupsley - Hereford,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
750778,Church Road Tupsley - Hereford,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.38
750778,Church Road Tupsley - Hereford,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.99
750778,Church Road Tupsley - Hereford,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.11
750778,Church Road Tupsley - Hereford,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
750778,Church Road Tupsley - Hereford,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
750778,Church Road Tupsley - Hereford,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
750778,Church Road Tupsley - Hereford,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
750778,Church Road Tupsley - Hereford,2023-06-17T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-17T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
750778,Church Road Tupsley - Hereford,2023-06-17T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-17T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.38
750778,Church Road Tupsley - Hereford,2023-06-17T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.99
750778,Church Road Tupsley - Hereford,2023-06-17T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-06-17T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-17T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-17T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-06-17T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-17T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-17T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-17T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-17T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.86
750778,Church Road Tupsley - Hereford,2023-06-17T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-06-17T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.62
750778,Church Road Tupsley - Hereford,2023-06-17T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-17T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-17T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-17T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-06-17T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-17T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-17T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-17T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-06-17T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.09
750778,Church Road Tupsley - Hereford,2023-06-17T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-06-17T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-17T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-17T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-17T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-17T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-17T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-17T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-17T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
750778,Church Road Tupsley - Hereford,2023-06-17T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-17T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-06-17T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-17T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-17T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-17T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-17T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-17T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-17T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-17T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-17T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-06-17T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-06-17T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-17T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-17T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-17T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
750778,Church Road Tupsley - Hereford,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.32
750778,Church Road Tupsley - Hereford,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
750778,Church Road Tupsley - Hereford,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
750778,Church Road Tupsley - Hereford,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
750778,Church Road Tupsley - Hereford,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
750778,Church Road Tupsley - Hereford,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
750778,Church Road Tupsley - Hereford,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
750778,Church Road Tupsley - Hereford,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
750778,Church Road Tupsley - Hereford,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.79
750778,Church Road Tupsley - Hereford,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.41
750778,Church Road Tupsley - Hereford,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.82
750778,Church Road Tupsley - Hereford,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
750778,Church Road Tupsley - Hereford,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
750778,Church Road Tupsley - Hereford,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
750778,Church Road Tupsley - Hereford,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
750778,Church Road Tupsley - Hereford,2023-06-17T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-17T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
750778,Church Road Tupsley - Hereford,2023-06-17T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-17T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.74
750778,Church Road Tupsley - Hereford,2023-06-17T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.9
750778,Church Road Tupsley - Hereford,2023-06-17T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-06-17T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-17T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-17T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.6
750778,Church Road Tupsley - Hereford,2023-06-17T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-17T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-17T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-17T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-17T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-06-17T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-06-17T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.81
750778,Church Road Tupsley - Hereford,2023-06-17T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-17T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-17T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-17T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-06-17T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-17T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-17T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-17T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-06-17T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.66
750778,Church Road Tupsley - Hereford,2023-06-17T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-06-17T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-17T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-17T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
750778,Church Road Tupsley - Hereford,2023-06-17T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-17T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-17T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-17T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-17T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
750778,Church Road Tupsley - Hereford,2023-06-17T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-06-17T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-06-17T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-17T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-17T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-17T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-17T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-17T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-17T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-17T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-17T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-06-17T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-17T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-17T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-17T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-17T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750778,Church Road Tupsley - Hereford,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
750778,Church Road Tupsley - Hereford,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
750778,Church Road Tupsley - Hereford,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
750778,Church Road Tupsley - Hereford,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
750778,Church Road Tupsley - Hereford,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
750778,Church Road Tupsley - Hereford,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
750778,Church Road Tupsley - Hereford,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
750778,Church Road Tupsley - Hereford,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
750778,Church Road Tupsley - Hereford,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.55
750778,Church Road Tupsley - Hereford,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.19
750778,Church Road Tupsley - Hereford,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.05
750778,Church Road Tupsley - Hereford,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
