Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
750778,Church Road Tupsley - Hereford,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
750778,Church Road Tupsley - Hereford,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
750778,Church Road Tupsley - Hereford,2023-06-17T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-17T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
750778,Church Road Tupsley - Hereford,2023-06-17T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-17T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.93
750778,Church Road Tupsley - Hereford,2023-06-17T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.6
750778,Church Road Tupsley - Hereford,2023-06-17T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.65
750778,Church Road Tupsley - Hereford,2023-06-17T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-17T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-17T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.8
750778,Church Road Tupsley - Hereford,2023-06-17T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-17T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-17T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-17T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-17T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.89
750778,Church Road Tupsley - Hereford,2023-06-17T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-06-17T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.79
750778,Church Road Tupsley - Hereford,2023-06-17T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-17T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-17T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-17T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-06-17T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-17T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-17T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-17T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-06-17T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.73
750778,Church Road Tupsley - Hereford,2023-06-17T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.51
750778,Church Road Tupsley - Hereford,2023-06-17T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-17T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-17T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
750778,Church Road Tupsley - Hereford,2023-06-17T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-17T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-17T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-17T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
750778,Church Road Tupsley - Hereford,2023-06-17T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
750778,Church Road Tupsley - Hereford,2023-06-17T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-06-17T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.72
750778,Church Road Tupsley - Hereford,2023-06-17T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-17T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-17T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-17T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-17T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-17T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-17T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-17T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-17T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-17T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-17T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-17T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-17T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-17T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
750778,Church Road Tupsley - Hereford,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.85
750778,Church Road Tupsley - Hereford,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
750778,Church Road Tupsley - Hereford,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.2
750778,Church Road Tupsley - Hereford,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
750778,Church Road Tupsley - Hereford,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
750778,Church Road Tupsley - Hereford,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
750778,Church Road Tupsley - Hereford,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
750778,Church Road Tupsley - Hereford,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
750778,Church Road Tupsley - Hereford,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.1
750778,Church Road Tupsley - Hereford,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.91
750778,Church Road Tupsley - Hereford,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.23
750778,Church Road Tupsley - Hereford,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
750778,Church Road Tupsley - Hereford,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
750778,Church Road Tupsley - Hereford,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
750778,Church Road Tupsley - Hereford,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
750778,Church Road Tupsley - Hereford,2023-06-17T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-17T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
750778,Church Road Tupsley - Hereford,2023-06-17T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-17T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.75
750778,Church Road Tupsley - Hereford,2023-06-17T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.19
750778,Church Road Tupsley - Hereford,2023-06-17T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.71
750778,Church Road Tupsley - Hereford,2023-06-17T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-17T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-17T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.3
750778,Church Road Tupsley - Hereford,2023-06-17T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-17T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-17T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-17T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-17T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.83
750778,Church Road Tupsley - Hereford,2023-06-17T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.21
750778,Church Road Tupsley - Hereford,2023-06-17T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.54
750778,Church Road Tupsley - Hereford,2023-06-17T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-17T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-17T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-17T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-06-17T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-17T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-17T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-17T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.71
750778,Church Road Tupsley - Hereford,2023-06-17T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.82
750778,Church Road Tupsley - Hereford,2023-06-17T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.82
750778,Church Road Tupsley - Hereford,2023-06-17T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-17T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-17T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-17T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-17T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-17T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-17T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-17T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
750778,Church Road Tupsley - Hereford,2023-06-17T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-06-17T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-06-17T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-17T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-17T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-17T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-17T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-17T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-17T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-17T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-17T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-06-17T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-17T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-17T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-17T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-17T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
750778,Church Road Tupsley - Hereford,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.45
750778,Church Road Tupsley - Hereford,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
750778,Church Road Tupsley - Hereford,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.78
750778,Church Road Tupsley - Hereford,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
750778,Church Road Tupsley - Hereford,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
750778,Church Road Tupsley - Hereford,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
750778,Church Road Tupsley - Hereford,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
750778,Church Road Tupsley - Hereford,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.38
750778,Church Road Tupsley - Hereford,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.21
750778,Church Road Tupsley - Hereford,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.56
750778,Church Road Tupsley - Hereford,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
750778,Church Road Tupsley - Hereford,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
750778,Church Road Tupsley - Hereford,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
750778,Church Road Tupsley - Hereford,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
750778,Church Road Tupsley - Hereford,2023-06-17T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-17T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
750778,Church Road Tupsley - Hereford,2023-06-17T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-17T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.62
750778,Church Road Tupsley - Hereford,2023-06-17T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.95
750778,Church Road Tupsley - Hereford,2023-06-17T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.86
750778,Church Road Tupsley - Hereford,2023-06-17T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-17T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-17T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.1
750778,Church Road Tupsley - Hereford,2023-06-17T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-17T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-17T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-17T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-17T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.97
750778,Church Road Tupsley - Hereford,2023-06-17T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.23
750778,Church Road Tupsley - Hereford,2023-06-17T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.58
750778,Church Road Tupsley - Hereford,2023-06-17T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-17T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-17T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-17T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-17T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-17T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-17T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-17T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-06-17T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-06-17T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-06-17T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-17T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-17T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-17T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-17T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-17T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-17T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-17T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
750778,Church Road Tupsley - Hereford,2023-06-17T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-06-17T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-06-17T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-17T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-17T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-17T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-17T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-17T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-17T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-06-17T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-17T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-06-17T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-17T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-17T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-17T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-17T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
750778,Church Road Tupsley - Hereford,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.87
750778,Church Road Tupsley - Hereford,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
750778,Church Road Tupsley - Hereford,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.11
750778,Church Road Tupsley - Hereford,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
750778,Church Road Tupsley - Hereford,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.94
750778,Church Road Tupsley - Hereford,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
750778,Church Road Tupsley - Hereford,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
750778,Church Road Tupsley - Hereford,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.78
750778,Church Road Tupsley - Hereford,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.55
750778,Church Road Tupsley - Hereford,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.99
750778,Church Road Tupsley - Hereford,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
750778,Church Road Tupsley - Hereford,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
750778,Church Road Tupsley - Hereford,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
750778,Church Road Tupsley - Hereford,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
750778,Church Road Tupsley - Hereford,2023-06-17T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-17T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-17T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-17T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.77
750778,Church Road Tupsley - Hereford,2023-06-17T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.9
750778,Church Road Tupsley - Hereford,2023-06-17T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-06-17T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-17T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-17T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.9
750778,Church Road Tupsley - Hereford,2023-06-17T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-17T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-17T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-17T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-17T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-06-17T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.82
750778,Church Road Tupsley - Hereford,2023-06-17T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.48
750778,Church Road Tupsley - Hereford,2023-06-17T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-17T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-17T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-17T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-06-17T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-17T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-17T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-17T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.97
750778,Church Road Tupsley - Hereford,2023-06-17T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.16
750778,Church Road Tupsley - Hereford,2023-06-17T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.37
750778,Church Road Tupsley - Hereford,2023-06-17T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-17T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-17T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-17T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-17T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-17T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-17T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-17T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
750778,Church Road Tupsley - Hereford,2023-06-17T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-06-17T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.61
750778,Church Road Tupsley - Hereford,2023-06-17T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-17T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-17T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-17T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-17T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-17T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-17T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
750778,Church Road Tupsley - Hereford,2023-06-17T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-17T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-06-17T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-06-17T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-17T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-17T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-17T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
750778,Church Road Tupsley - Hereford,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.5
750778,Church Road Tupsley - Hereford,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
750778,Church Road Tupsley - Hereford,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.58
750778,Church Road Tupsley - Hereford,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
750778,Church Road Tupsley - Hereford,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
750778,Church Road Tupsley - Hereford,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
750778,Church Road Tupsley - Hereford,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
750778,Church Road Tupsley - Hereford,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.47
750778,Church Road Tupsley - Hereford,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.38
750778,Church Road Tupsley - Hereford,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.45
750778,Church Road Tupsley - Hereford,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
750778,Church Road Tupsley - Hereford,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
750778,Church Road Tupsley - Hereford,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
750778,Church Road Tupsley - Hereford,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
750778,Church Road Tupsley - Hereford,2023-06-17T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-17T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
750778,Church Road Tupsley - Hereford,2023-06-17T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-17T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.98
750778,Church Road Tupsley - Hereford,2023-06-17T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.25
750778,Church Road Tupsley - Hereford,2023-06-17T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-06-17T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-17T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-17T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.2
750778,Church Road Tupsley - Hereford,2023-06-17T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-17T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-17T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-17T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-17T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-06-17T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.86
750778,Church Road Tupsley - Hereford,2023-06-17T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.51
750778,Church Road Tupsley - Hereford,2023-06-17T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-17T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-17T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-17T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-17T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-17T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-17T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-17T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-06-17T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.73
750778,Church Road Tupsley - Hereford,2023-06-17T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.64
750778,Church Road Tupsley - Hereford,2023-06-17T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-17T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-17T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-17T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-17T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-17T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-17T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-17T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
750778,Church Road Tupsley - Hereford,2023-06-17T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-06-17T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-06-17T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-17T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-17T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-17T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-17T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-17T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-17T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
750778,Church Road Tupsley - Hereford,2023-06-17T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-17T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-06-17T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-17T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-17T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-17T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-17T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
750778,Church Road Tupsley - Hereford,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.94
750778,Church Road Tupsley - Hereford,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
750778,Church Road Tupsley - Hereford,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.19
750778,Church Road Tupsley - Hereford,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
750778,Church Road Tupsley - Hereford,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
750778,Church Road Tupsley - Hereford,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
750778,Church Road Tupsley - Hereford,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
750778,Church Road Tupsley - Hereford,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
750778,Church Road Tupsley - Hereford,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.43
750778,Church Road Tupsley - Hereford,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.95
750778,Church Road Tupsley - Hereford,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
750778,Church Road Tupsley - Hereford,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
750778,Church Road Tupsley - Hereford,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
750778,Church Road Tupsley - Hereford,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
750778,Church Road Tupsley - Hereford,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
750778,Church Road Tupsley - Hereford,2023-06-17T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-17T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
750778,Church Road Tupsley - Hereford,2023-06-17T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-17T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
750778,Church Road Tupsley - Hereford,2023-06-17T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.78
750778,Church Road Tupsley - Hereford,2023-06-17T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-06-17T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-17T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-17T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.9
750778,Church Road Tupsley - Hereford,2023-06-17T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-17T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-17T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-17T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-17T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
750778,Church Road Tupsley - Hereford,2023-06-17T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.73
750778,Church Road Tupsley - Hereford,2023-06-17T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.66
750778,Church Road Tupsley - Hereford,2023-06-17T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-17T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-17T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-17T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.9
750778,Church Road Tupsley - Hereford,2023-06-17T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-17T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-17T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-17T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.87
750778,Church Road Tupsley - Hereford,2023-06-17T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.45
750778,Church Road Tupsley - Hereford,2023-06-17T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.59
750778,Church Road Tupsley - Hereford,2023-06-17T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-17T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-17T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-17T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-17T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-17T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-17T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-17T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
750778,Church Road Tupsley - Hereford,2023-06-17T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-06-17T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-06-17T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-17T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-17T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-17T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-17T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-17T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-17T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-17T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
750778,Church Road Tupsley - Hereford,2023-06-17T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-17T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-17T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-17T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-17T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-17T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
750778,Church Road Tupsley - Hereford,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.21
750778,Church Road Tupsley - Hereford,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
750778,Church Road Tupsley - Hereford,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.78
750778,Church Road Tupsley - Hereford,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
750778,Church Road Tupsley - Hereford,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
750778,Church Road Tupsley - Hereford,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
750778,Church Road Tupsley - Hereford,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
750778,Church Road Tupsley - Hereford,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
750778,Church Road Tupsley - Hereford,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.48
750778,Church Road Tupsley - Hereford,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.21
750778,Church Road Tupsley - Hereford,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.13
750778,Church Road Tupsley - Hereford,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
750778,Church Road Tupsley - Hereford,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
750778,Church Road Tupsley - Hereford,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
750778,Church Road Tupsley - Hereford,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
750778,Church Road Tupsley - Hereford,2023-06-17T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-17T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
750778,Church Road Tupsley - Hereford,2023-06-17T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-17T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.84
750778,Church Road Tupsley - Hereford,2023-06-17T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.24
750778,Church Road Tupsley - Hereford,2023-06-17T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-06-17T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-17T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-17T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.4
750778,Church Road Tupsley - Hereford,2023-06-17T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-17T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-17T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-17T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-17T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.86
750778,Church Road Tupsley - Hereford,2023-06-17T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-06-17T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.87
750778,Church Road Tupsley - Hereford,2023-06-17T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-17T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-17T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-17T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
750778,Church Road Tupsley - Hereford,2023-06-17T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-17T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-17T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-17T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-06-17T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.21
750778,Church Road Tupsley - Hereford,2023-06-17T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.18
750778,Church Road Tupsley - Hereford,2023-06-17T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-17T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-17T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-17T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
750778,Church Road Tupsley - Hereford,2023-06-17T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-17T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-17T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-17T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
750778,Church Road Tupsley - Hereford,2023-06-17T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
750778,Church Road Tupsley - Hereford,2023-06-17T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.73
750778,Church Road Tupsley - Hereford,2023-06-17T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-17T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-17T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-06-17T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-17T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-17T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-17T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
750778,Church Road Tupsley - Hereford,2023-06-17T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-06-17T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-06-17T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
750778,Church Road Tupsley - Hereford,2023-06-17T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-17T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-17T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-17T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
750778,Church Road Tupsley - Hereford,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.44
750778,Church Road Tupsley - Hereford,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
750778,Church Road Tupsley - Hereford,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.05
750778,Church Road Tupsley - Hereford,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
750778,Church Road Tupsley - Hereford,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
750778,Church Road Tupsley - Hereford,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
750778,Church Road Tupsley - Hereford,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
750778,Church Road Tupsley - Hereford,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.68
750778,Church Road Tupsley - Hereford,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.37
