Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.77
750778,Church Road Tupsley - Hereford,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
750778,Church Road Tupsley - Hereford,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
750778,Church Road Tupsley - Hereford,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
750778,Church Road Tupsley - Hereford,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
750778,Church Road Tupsley - Hereford,2023-06-17T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-17T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
750778,Church Road Tupsley - Hereford,2023-06-17T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-17T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.32
750778,Church Road Tupsley - Hereford,2023-06-17T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.33
750778,Church Road Tupsley - Hereford,2023-06-17T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-06-17T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-17T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-17T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.2
750778,Church Road Tupsley - Hereford,2023-06-17T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-17T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-17T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-17T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-17T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.65
750778,Church Road Tupsley - Hereford,2023-06-17T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-06-17T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.07
750778,Church Road Tupsley - Hereford,2023-06-17T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-17T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-17T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-17T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
750778,Church Road Tupsley - Hereford,2023-06-17T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-17T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-17T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-17T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.82
750778,Church Road Tupsley - Hereford,2023-06-17T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.02
750778,Church Road Tupsley - Hereford,2023-06-17T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.06
750778,Church Road Tupsley - Hereford,2023-06-17T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-17T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-17T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-17T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-17T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-17T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-17T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-17T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
750778,Church Road Tupsley - Hereford,2023-06-17T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
750778,Church Road Tupsley - Hereford,2023-06-17T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-06-17T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
750778,Church Road Tupsley - Hereford,2023-06-17T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-17T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
750778,Church Road Tupsley - Hereford,2023-06-17T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-17T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-17T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-17T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-17T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-17T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
750778,Church Road Tupsley - Hereford,2023-06-17T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-06-17T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-17T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-17T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-17T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
750778,Church Road Tupsley - Hereford,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.53
750778,Church Road Tupsley - Hereford,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
750778,Church Road Tupsley - Hereford,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.95
750778,Church Road Tupsley - Hereford,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
750778,Church Road Tupsley - Hereford,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.5
750778,Church Road Tupsley - Hereford,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
750778,Church Road Tupsley - Hereford,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
750778,Church Road Tupsley - Hereford,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.97
750778,Church Road Tupsley - Hereford,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
750778,Church Road Tupsley - Hereford,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.49
750778,Church Road Tupsley - Hereford,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
750778,Church Road Tupsley - Hereford,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
750778,Church Road Tupsley - Hereford,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
750778,Church Road Tupsley - Hereford,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
750778,Church Road Tupsley - Hereford,2023-06-17T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-17T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
750778,Church Road Tupsley - Hereford,2023-06-17T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-06-17T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.85
750778,Church Road Tupsley - Hereford,2023-06-17T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.69
750778,Church Road Tupsley - Hereford,2023-06-17T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.97
750778,Church Road Tupsley - Hereford,2023-06-17T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-17T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-17T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.5
750778,Church Road Tupsley - Hereford,2023-06-17T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-17T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-17T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-17T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-17T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.71
750778,Church Road Tupsley - Hereford,2023-06-17T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.1
750778,Church Road Tupsley - Hereford,2023-06-17T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.63
750778,Church Road Tupsley - Hereford,2023-06-17T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-17T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-17T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-17T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-06-17T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-17T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-17T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-17T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.84
750778,Church Road Tupsley - Hereford,2023-06-17T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.2
750778,Church Road Tupsley - Hereford,2023-06-17T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.15
750778,Church Road Tupsley - Hereford,2023-06-17T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-17T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-17T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-17T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-17T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-06-17T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-17T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-17T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
750778,Church Road Tupsley - Hereford,2023-06-17T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
750778,Church Road Tupsley - Hereford,2023-06-17T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-06-17T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-17T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-17T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-17T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-17T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-17T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-17T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-17T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-17T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-17T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-17T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-17T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-17T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-17T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
750778,Church Road Tupsley - Hereford,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.31
750778,Church Road Tupsley - Hereford,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
750778,Church Road Tupsley - Hereford,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.04
750778,Church Road Tupsley - Hereford,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
750778,Church Road Tupsley - Hereford,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.52
750778,Church Road Tupsley - Hereford,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
750778,Church Road Tupsley - Hereford,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
750778,Church Road Tupsley - Hereford,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
750778,Church Road Tupsley - Hereford,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.35
750778,Church Road Tupsley - Hereford,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.71
750778,Church Road Tupsley - Hereford,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.13
750778,Church Road Tupsley - Hereford,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
750778,Church Road Tupsley - Hereford,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
750778,Church Road Tupsley - Hereford,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
750778,Church Road Tupsley - Hereford,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
750778,Church Road Tupsley - Hereford,2023-06-17T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-17T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
750778,Church Road Tupsley - Hereford,2023-06-17T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-06-17T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.9
750778,Church Road Tupsley - Hereford,2023-06-17T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.95
750778,Church Road Tupsley - Hereford,2023-06-17T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.5
750778,Church Road Tupsley - Hereford,2023-06-17T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-17T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-17T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.3
750778,Church Road Tupsley - Hereford,2023-06-17T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-17T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-17T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-17T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-17T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-06-17T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.17
750778,Church Road Tupsley - Hereford,2023-06-17T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.71
750778,Church Road Tupsley - Hereford,2023-06-17T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-17T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-17T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-17T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-06-17T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-17T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-17T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-17T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.29
750778,Church Road Tupsley - Hereford,2023-06-17T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.17
750778,Church Road Tupsley - Hereford,2023-06-17T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.81
750778,Church Road Tupsley - Hereford,2023-06-17T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-17T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-17T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-17T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-06-17T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-06-17T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-17T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-17T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
750778,Church Road Tupsley - Hereford,2023-06-17T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.87
750778,Church Road Tupsley - Hereford,2023-06-17T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-06-17T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-17T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-17T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-17T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-17T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-17T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-17T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-17T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-06-17T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
750778,Church Road Tupsley - Hereford,2023-06-17T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-17T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-17T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-17T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-17T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
750778,Church Road Tupsley - Hereford,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.19
750778,Church Road Tupsley - Hereford,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
750778,Church Road Tupsley - Hereford,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.88
750778,Church Road Tupsley - Hereford,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
750778,Church Road Tupsley - Hereford,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.22
750778,Church Road Tupsley - Hereford,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
750778,Church Road Tupsley - Hereford,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
750778,Church Road Tupsley - Hereford,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
750778,Church Road Tupsley - Hereford,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.02
750778,Church Road Tupsley - Hereford,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.52
750778,Church Road Tupsley - Hereford,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.72
750778,Church Road Tupsley - Hereford,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
750778,Church Road Tupsley - Hereford,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
750778,Church Road Tupsley - Hereford,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
750778,Church Road Tupsley - Hereford,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
750778,Church Road Tupsley - Hereford,2023-06-17T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-17T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
750778,Church Road Tupsley - Hereford,2023-06-17T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-17T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.37
750778,Church Road Tupsley - Hereford,2023-06-17T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.12
750778,Church Road Tupsley - Hereford,2023-06-17T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.09
750778,Church Road Tupsley - Hereford,2023-06-17T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-17T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-17T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.3
750778,Church Road Tupsley - Hereford,2023-06-17T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-17T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-17T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-17T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-17T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-06-17T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.28
750778,Church Road Tupsley - Hereford,2023-06-17T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.33
750778,Church Road Tupsley - Hereford,2023-06-17T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-17T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-17T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-17T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-17T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-17T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-17T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-17T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.38
750778,Church Road Tupsley - Hereford,2023-06-17T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.9
750778,Church Road Tupsley - Hereford,2023-06-17T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.86
750778,Church Road Tupsley - Hereford,2023-06-17T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-17T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-17T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-17T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-17T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-17T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-17T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-17T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
750778,Church Road Tupsley - Hereford,2023-06-17T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
750778,Church Road Tupsley - Hereford,2023-06-17T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.93
750778,Church Road Tupsley - Hereford,2023-06-17T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-17T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
750778,Church Road Tupsley - Hereford,2023-06-17T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-17T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-17T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-17T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-17T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-17T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
750778,Church Road Tupsley - Hereford,2023-06-17T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
750778,Church Road Tupsley - Hereford,2023-06-17T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-06-17T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-17T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-17T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-17T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
750778,Church Road Tupsley - Hereford,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.39
750778,Church Road Tupsley - Hereford,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
750778,Church Road Tupsley - Hereford,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.1
750778,Church Road Tupsley - Hereford,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
750778,Church Road Tupsley - Hereford,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.63
750778,Church Road Tupsley - Hereford,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
750778,Church Road Tupsley - Hereford,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
750778,Church Road Tupsley - Hereford,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
750778,Church Road Tupsley - Hereford,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.28
750778,Church Road Tupsley - Hereford,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.96
750778,Church Road Tupsley - Hereford,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.17
750778,Church Road Tupsley - Hereford,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
750778,Church Road Tupsley - Hereford,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
750778,Church Road Tupsley - Hereford,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
750778,Church Road Tupsley - Hereford,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
750778,Church Road Tupsley - Hereford,2023-06-17T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-17T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-17T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-17T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.39
750778,Church Road Tupsley - Hereford,2023-06-17T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.14
750778,Church Road Tupsley - Hereford,2023-06-17T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-06-17T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-17T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-17T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.8
750778,Church Road Tupsley - Hereford,2023-06-17T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-17T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-17T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-17T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-17T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-06-17T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.98
750778,Church Road Tupsley - Hereford,2023-06-17T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.88
750778,Church Road Tupsley - Hereford,2023-06-17T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-17T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-17T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-17T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-17T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-17T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-17T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-17T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.15
750778,Church Road Tupsley - Hereford,2023-06-17T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-06-17T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.68
750778,Church Road Tupsley - Hereford,2023-06-17T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-17T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-17T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-17T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-17T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-17T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-17T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-17T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
750778,Church Road Tupsley - Hereford,2023-06-17T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-06-17T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
750778,Church Road Tupsley - Hereford,2023-06-17T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-17T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-17T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-17T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-17T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-17T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-17T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-17T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
750778,Church Road Tupsley - Hereford,2023-06-17T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-06-17T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-06-17T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-06-17T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-17T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-17T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
750778,Church Road Tupsley - Hereford,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.09
750778,Church Road Tupsley - Hereford,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
750778,Church Road Tupsley - Hereford,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.85
750778,Church Road Tupsley - Hereford,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
750778,Church Road Tupsley - Hereford,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.11
750778,Church Road Tupsley - Hereford,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
750778,Church Road Tupsley - Hereford,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
750778,Church Road Tupsley - Hereford,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
750778,Church Road Tupsley - Hereford,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.7
750778,Church Road Tupsley - Hereford,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.5
750778,Church Road Tupsley - Hereford,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.73
750778,Church Road Tupsley - Hereford,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
750778,Church Road Tupsley - Hereford,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
750778,Church Road Tupsley - Hereford,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
750778,Church Road Tupsley - Hereford,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
750778,Church Road Tupsley - Hereford,2023-06-17T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-17T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-17T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-17T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.37
750778,Church Road Tupsley - Hereford,2023-06-17T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.07
750778,Church Road Tupsley - Hereford,2023-06-17T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.43
750778,Church Road Tupsley - Hereford,2023-06-17T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-17T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-06-17T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.7
750778,Church Road Tupsley - Hereford,2023-06-17T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-17T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-17T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-17T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-17T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.22
750778,Church Road Tupsley - Hereford,2023-06-17T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-06-17T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.37
750778,Church Road Tupsley - Hereford,2023-06-17T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-17T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-17T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-17T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-17T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-17T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-17T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-17T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.3
750778,Church Road Tupsley - Hereford,2023-06-17T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.19
750778,Church Road Tupsley - Hereford,2023-06-17T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.33
750778,Church Road Tupsley - Hereford,2023-06-17T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-17T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-17T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-17T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-17T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-17T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-17T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-17T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
750778,Church Road Tupsley - Hereford,2023-06-17T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
750778,Church Road Tupsley - Hereford,2023-06-17T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-06-17T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-17T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-17T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-17T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-17T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-17T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-17T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-17T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
750778,Church Road Tupsley - Hereford,2023-06-17T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-17T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.3
750778,Church Road Tupsley - Hereford,2023-06-17T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-06-17T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-17T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-17T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
750778,Church Road Tupsley - Hereford,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.7
750778,Church Road Tupsley - Hereford,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
750778,Church Road Tupsley - Hereford,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.41
750778,Church Road Tupsley - Hereford,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
750778,Church Road Tupsley - Hereford,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.89
750778,Church Road Tupsley - Hereford,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
750778,Church Road Tupsley - Hereford,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
750778,Church Road Tupsley - Hereford,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
750778,Church Road Tupsley - Hereford,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.16
750778,Church Road Tupsley - Hereford,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.54
750778,Church Road Tupsley - Hereford,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,9.56
750778,Church Road Tupsley - Hereford,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
750778,Church Road Tupsley - Hereford,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
750778,Church Road Tupsley - Hereford,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
750778,Church Road Tupsley - Hereford,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
750778,Church Road Tupsley - Hereford,2023-06-17T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-17T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-17T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-17T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.77
750778,Church Road Tupsley - Hereford,2023-06-17T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.57
750778,Church Road Tupsley - Hereford,2023-06-17T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.08
750778,Church Road Tupsley - Hereford,2023-06-17T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-17T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.4
750778,Church Road Tupsley - Hereford,2023-06-17T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.6
750778,Church Road Tupsley - Hereford,2023-06-17T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-06-17T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-17T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-17T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-17T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.86
750778,Church Road Tupsley - Hereford,2023-06-17T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.02
750778,Church Road Tupsley - Hereford,2023-06-17T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.24
750778,Church Road Tupsley - Hereford,2023-06-17T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-17T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-17T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-17T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-17T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-17T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-17T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-17T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.71
750778,Church Road Tupsley - Hereford,2023-06-17T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-06-17T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-06-17T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-17T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-17T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-17T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-17T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-17T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-17T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-17T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
750778,Church Road Tupsley - Hereford,2023-06-17T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-06-17T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-06-17T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-17T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-17T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-17T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-17T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-17T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-17T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-17T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.51
750778,Church Road Tupsley - Hereford,2023-06-17T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.45
750778,Church Road Tupsley - Hereford,2023-06-17T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-06-17T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.0
750778,Church Road Tupsley - Hereford,2023-06-17T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-06-17T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-17T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
750778,Church Road Tupsley - Hereford,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.38
750778,Church Road Tupsley - Hereford,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
750778,Church Road Tupsley - Hereford,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.18
750778,Church Road Tupsley - Hereford,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
750778,Church Road Tupsley - Hereford,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
750778,Church Road Tupsley - Hereford,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
750778,Church Road Tupsley - Hereford,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
750778,Church Road Tupsley - Hereford,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
