Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
750778,Church Road Tupsley - Hereford,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
750778,Church Road Tupsley - Hereford,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.97
750778,Church Road Tupsley - Hereford,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.33
750778,Church Road Tupsley - Hereford,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.52
750778,Church Road Tupsley - Hereford,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
750778,Church Road Tupsley - Hereford,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
750778,Church Road Tupsley - Hereford,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
750778,Church Road Tupsley - Hereford,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
750778,Church Road Tupsley - Hereford,2023-06-17T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-17T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
750778,Church Road Tupsley - Hereford,2023-06-17T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
750778,Church Road Tupsley - Hereford,2023-06-17T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.69
750778,Church Road Tupsley - Hereford,2023-06-17T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.78
750778,Church Road Tupsley - Hereford,2023-06-17T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.95
750778,Church Road Tupsley - Hereford,2023-06-17T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-17T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-17T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.3
750778,Church Road Tupsley - Hereford,2023-06-17T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-17T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-17T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-17T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-17T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
750778,Church Road Tupsley - Hereford,2023-06-17T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.14
750778,Church Road Tupsley - Hereford,2023-06-17T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
750778,Church Road Tupsley - Hereford,2023-06-17T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-17T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-17T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-17T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-17T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-17T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-17T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-17T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.25
750778,Church Road Tupsley - Hereford,2023-06-17T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.95
750778,Church Road Tupsley - Hereford,2023-06-17T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.72
750778,Church Road Tupsley - Hereford,2023-06-17T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-17T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-17T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-17T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-17T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-17T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-17T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-17T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.3
750778,Church Road Tupsley - Hereford,2023-06-17T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-06-17T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-06-17T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-17T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-17T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-17T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-17T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-17T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-17T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-06-17T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-17T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
750778,Church Road Tupsley - Hereford,2023-06-17T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
750778,Church Road Tupsley - Hereford,2023-06-17T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
750778,Church Road Tupsley - Hereford,2023-06-17T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-17T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-06-17T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
750778,Church Road Tupsley - Hereford,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
750778,Church Road Tupsley - Hereford,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.64
750778,Church Road Tupsley - Hereford,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
750778,Church Road Tupsley - Hereford,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.66
750778,Church Road Tupsley - Hereford,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
750778,Church Road Tupsley - Hereford,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.87
750778,Church Road Tupsley - Hereford,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
750778,Church Road Tupsley - Hereford,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
750778,Church Road Tupsley - Hereford,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
750778,Church Road Tupsley - Hereford,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.57
750778,Church Road Tupsley - Hereford,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.41
750778,Church Road Tupsley - Hereford,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.54
750778,Church Road Tupsley - Hereford,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
750778,Church Road Tupsley - Hereford,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
750778,Church Road Tupsley - Hereford,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
750778,Church Road Tupsley - Hereford,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
750778,Church Road Tupsley - Hereford,2023-06-17T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-17T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
750778,Church Road Tupsley - Hereford,2023-06-17T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
750778,Church Road Tupsley - Hereford,2023-06-17T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.62
750778,Church Road Tupsley - Hereford,2023-06-17T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.49
750778,Church Road Tupsley - Hereford,2023-06-17T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.12
750778,Church Road Tupsley - Hereford,2023-06-17T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-17T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-17T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.9
750778,Church Road Tupsley - Hereford,2023-06-17T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-17T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-17T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-17T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-17T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.64
750778,Church Road Tupsley - Hereford,2023-06-17T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
750778,Church Road Tupsley - Hereford,2023-06-17T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.33
750778,Church Road Tupsley - Hereford,2023-06-17T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-17T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-17T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-17T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-17T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-17T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-17T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-17T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.97
750778,Church Road Tupsley - Hereford,2023-06-17T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.57
750778,Church Road Tupsley - Hereford,2023-06-17T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
750778,Church Road Tupsley - Hereford,2023-06-17T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-17T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-17T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-17T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-17T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-17T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-17T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-17T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-06-17T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-06-17T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-06-17T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-17T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-17T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-17T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-17T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-17T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-17T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
750778,Church Road Tupsley - Hereford,2023-06-17T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-17T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.74
750778,Church Road Tupsley - Hereford,2023-06-17T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
750778,Church Road Tupsley - Hereford,2023-06-17T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
750778,Church Road Tupsley - Hereford,2023-06-17T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-17T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
750778,Church Road Tupsley - Hereford,2023-06-17T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
750778,Church Road Tupsley - Hereford,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
750778,Church Road Tupsley - Hereford,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.72
750778,Church Road Tupsley - Hereford,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
750778,Church Road Tupsley - Hereford,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.74
750778,Church Road Tupsley - Hereford,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
750778,Church Road Tupsley - Hereford,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
750778,Church Road Tupsley - Hereford,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
750778,Church Road Tupsley - Hereford,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
750778,Church Road Tupsley - Hereford,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
750778,Church Road Tupsley - Hereford,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.62
750778,Church Road Tupsley - Hereford,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.07
750778,Church Road Tupsley - Hereford,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.74
750778,Church Road Tupsley - Hereford,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
750778,Church Road Tupsley - Hereford,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
750778,Church Road Tupsley - Hereford,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
750778,Church Road Tupsley - Hereford,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
750778,Church Road Tupsley - Hereford,2023-06-17T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-17T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-17T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
750778,Church Road Tupsley - Hereford,2023-06-17T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.03
750778,Church Road Tupsley - Hereford,2023-06-17T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.65
750778,Church Road Tupsley - Hereford,2023-06-17T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.32
750778,Church Road Tupsley - Hereford,2023-06-17T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
750778,Church Road Tupsley - Hereford,2023-06-17T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-17T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.7
750778,Church Road Tupsley - Hereford,2023-06-17T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-17T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-17T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-17T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-17T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.42
750778,Church Road Tupsley - Hereford,2023-06-17T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
750778,Church Road Tupsley - Hereford,2023-06-17T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
750778,Church Road Tupsley - Hereford,2023-06-17T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-17T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-06-17T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
750778,Church Road Tupsley - Hereford,2023-06-17T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-17T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
750778,Church Road Tupsley - Hereford,2023-06-17T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-17T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-17T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.22
750778,Church Road Tupsley - Hereford,2023-06-17T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.08
750778,Church Road Tupsley - Hereford,2023-06-17T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.6
750778,Church Road Tupsley - Hereford,2023-06-17T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-17T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-17T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-17T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-17T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-17T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-17T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-17T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
750778,Church Road Tupsley - Hereford,2023-06-17T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
750778,Church Road Tupsley - Hereford,2023-06-17T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.06
750778,Church Road Tupsley - Hereford,2023-06-17T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-17T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-17T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-17T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-17T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-17T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-17T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-17T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-17T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
750778,Church Road Tupsley - Hereford,2023-06-17T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
750778,Church Road Tupsley - Hereford,2023-06-17T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
750778,Church Road Tupsley - Hereford,2023-06-17T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-17T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
750778,Church Road Tupsley - Hereford,2023-06-17T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
750778,Church Road Tupsley - Hereford,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
750778,Church Road Tupsley - Hereford,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
750778,Church Road Tupsley - Hereford,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
750778,Church Road Tupsley - Hereford,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.82
750778,Church Road Tupsley - Hereford,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
750778,Church Road Tupsley - Hereford,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
750778,Church Road Tupsley - Hereford,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
750778,Church Road Tupsley - Hereford,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
750778,Church Road Tupsley - Hereford,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
750778,Church Road Tupsley - Hereford,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.89
750778,Church Road Tupsley - Hereford,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.88
750778,Church Road Tupsley - Hereford,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.58
750778,Church Road Tupsley - Hereford,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
750778,Church Road Tupsley - Hereford,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
750778,Church Road Tupsley - Hereford,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
750778,Church Road Tupsley - Hereford,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
750778,Church Road Tupsley - Hereford,2023-06-17T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-17T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
750778,Church Road Tupsley - Hereford,2023-06-17T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
750778,Church Road Tupsley - Hereford,2023-06-17T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.49
750778,Church Road Tupsley - Hereford,2023-06-17T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.86
750778,Church Road Tupsley - Hereford,2023-06-17T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.73
750778,Church Road Tupsley - Hereford,2023-06-17T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.5
750778,Church Road Tupsley - Hereford,2023-06-17T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.5
750778,Church Road Tupsley - Hereford,2023-06-17T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.0
750778,Church Road Tupsley - Hereford,2023-06-17T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.5
750778,Church Road Tupsley - Hereford,2023-06-17T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-17T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-17T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-17T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
750778,Church Road Tupsley - Hereford,2023-06-17T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
750778,Church Road Tupsley - Hereford,2023-06-17T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.26
750778,Church Road Tupsley - Hereford,2023-06-17T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-17T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-17T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-17T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-17T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-17T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-17T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-17T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.58
750778,Church Road Tupsley - Hereford,2023-06-17T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.01
750778,Church Road Tupsley - Hereford,2023-06-17T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.8
750778,Church Road Tupsley - Hereford,2023-06-17T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-17T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-17T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-17T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-17T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-17T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-17T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-17T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
750778,Church Road Tupsley - Hereford,2023-06-17T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
750778,Church Road Tupsley - Hereford,2023-06-17T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-06-17T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-17T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-06-17T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-17T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-17T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-17T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-17T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-17T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-17T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.81
750778,Church Road Tupsley - Hereford,2023-06-17T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
750778,Church Road Tupsley - Hereford,2023-06-17T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-17T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-17T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.4
750778,Church Road Tupsley - Hereford,2023-06-17T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
750778,Church Road Tupsley - Hereford,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
750778,Church Road Tupsley - Hereford,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
750778,Church Road Tupsley - Hereford,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.65
750778,Church Road Tupsley - Hereford,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
750778,Church Road Tupsley - Hereford,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
750778,Church Road Tupsley - Hereford,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
750778,Church Road Tupsley - Hereford,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
750778,Church Road Tupsley - Hereford,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
750778,Church Road Tupsley - Hereford,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.68
750778,Church Road Tupsley - Hereford,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.79
750778,Church Road Tupsley - Hereford,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.63
750778,Church Road Tupsley - Hereford,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
750778,Church Road Tupsley - Hereford,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
750778,Church Road Tupsley - Hereford,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
750778,Church Road Tupsley - Hereford,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
750778,Church Road Tupsley - Hereford,2023-06-17T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-17T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
750778,Church Road Tupsley - Hereford,2023-06-17T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-06-17T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.97
750778,Church Road Tupsley - Hereford,2023-06-17T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.03
750778,Church Road Tupsley - Hereford,2023-06-17T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.29
750778,Church Road Tupsley - Hereford,2023-06-17T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-17T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.4
750778,Church Road Tupsley - Hereford,2023-06-17T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.2
750778,Church Road Tupsley - Hereford,2023-06-17T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.2
750778,Church Road Tupsley - Hereford,2023-06-17T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-17T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-17T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-17T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.82
750778,Church Road Tupsley - Hereford,2023-06-17T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.74
750778,Church Road Tupsley - Hereford,2023-06-17T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-06-17T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-17T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-17T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-17T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-17T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-17T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-17T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-17T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
750778,Church Road Tupsley - Hereford,2023-06-17T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.34
750778,Church Road Tupsley - Hereford,2023-06-17T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.33
750778,Church Road Tupsley - Hereford,2023-06-17T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-17T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-17T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-06-17T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-17T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-17T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-17T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-17T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
750778,Church Road Tupsley - Hereford,2023-06-17T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
750778,Church Road Tupsley - Hereford,2023-06-17T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.9
750778,Church Road Tupsley - Hereford,2023-06-17T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-17T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-17T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-17T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-17T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-17T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-17T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
750778,Church Road Tupsley - Hereford,2023-06-17T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-17T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
750778,Church Road Tupsley - Hereford,2023-06-17T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.3
750778,Church Road Tupsley - Hereford,2023-06-17T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-17T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-17T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-17T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
750778,Church Road Tupsley - Hereford,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
750778,Church Road Tupsley - Hereford,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
750778,Church Road Tupsley - Hereford,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.61
750778,Church Road Tupsley - Hereford,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
750778,Church Road Tupsley - Hereford,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
750778,Church Road Tupsley - Hereford,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
750778,Church Road Tupsley - Hereford,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
750778,Church Road Tupsley - Hereford,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.16
750778,Church Road Tupsley - Hereford,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.18
750778,Church Road Tupsley - Hereford,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.6
750778,Church Road Tupsley - Hereford,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
750778,Church Road Tupsley - Hereford,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
750778,Church Road Tupsley - Hereford,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
750778,Church Road Tupsley - Hereford,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
750778,Church Road Tupsley - Hereford,2023-06-17T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-17T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-17T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
750778,Church Road Tupsley - Hereford,2023-06-17T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.97
750778,Church Road Tupsley - Hereford,2023-06-17T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.94
750778,Church Road Tupsley - Hereford,2023-06-17T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.04
750778,Church Road Tupsley - Hereford,2023-06-17T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-17T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.7
750778,Church Road Tupsley - Hereford,2023-06-17T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.7
750778,Church Road Tupsley - Hereford,2023-06-17T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-17T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-17T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-17T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-17T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-06-17T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
750778,Church Road Tupsley - Hereford,2023-06-17T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.78
750778,Church Road Tupsley - Hereford,2023-06-17T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-17T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-17T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-17T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-17T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-17T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-17T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-17T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.68
750778,Church Road Tupsley - Hereford,2023-06-17T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.43
750778,Church Road Tupsley - Hereford,2023-06-17T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.93
750778,Church Road Tupsley - Hereford,2023-06-17T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-17T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-06-17T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-17T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-17T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-17T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
750778,Church Road Tupsley - Hereford,2023-06-17T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-06-17T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-06-17T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-17T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-17T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-17T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-17T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-17T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-17T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-17T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-17T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-17T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-17T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-17T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-17T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-17T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
750778,Church Road Tupsley - Hereford,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
750778,Church Road Tupsley - Hereford,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
750778,Church Road Tupsley - Hereford,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
750778,Church Road Tupsley - Hereford,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
750778,Church Road Tupsley - Hereford,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
750778,Church Road Tupsley - Hereford,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
750778,Church Road Tupsley - Hereford,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
750778,Church Road Tupsley - Hereford,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
750778,Church Road Tupsley - Hereford,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.5
750778,Church Road Tupsley - Hereford,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.78
750778,Church Road Tupsley - Hereford,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.69
750778,Church Road Tupsley - Hereford,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
750778,Church Road Tupsley - Hereford,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
750778,Church Road Tupsley - Hereford,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
750778,Church Road Tupsley - Hereford,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
750778,Church Road Tupsley - Hereford,2023-06-17T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-17T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-17T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-17T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.65
750778,Church Road Tupsley - Hereford,2023-06-17T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.73
750778,Church Road Tupsley - Hereford,2023-06-17T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.01
750778,Church Road Tupsley - Hereford,2023-06-17T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-17T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.9
750778,Church Road Tupsley - Hereford,2023-06-17T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.7
750778,Church Road Tupsley - Hereford,2023-06-17T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.2
750778,Church Road Tupsley - Hereford,2023-06-17T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-17T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-17T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-17T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-06-17T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.85
750778,Church Road Tupsley - Hereford,2023-06-17T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.1
750778,Church Road Tupsley - Hereford,2023-06-17T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-17T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-17T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-17T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-17T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-17T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-17T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-17T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.66
750778,Church Road Tupsley - Hereford,2023-06-17T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.64
750778,Church Road Tupsley - Hereford,2023-06-17T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.46
750778,Church Road Tupsley - Hereford,2023-06-17T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-06-17T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-17T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-17T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
750778,Church Road Tupsley - Hereford,2023-06-17T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-17T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
750778,Church Road Tupsley - Hereford,2023-06-17T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-06-17T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-06-17T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-17T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-17T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-17T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-17T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-17T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-17T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-17T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-17T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
750778,Church Road Tupsley - Hereford,2023-06-17T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-17T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-06-17T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-17T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
750778,Church Road Tupsley - Hereford,2023-06-17T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
750778,Church Road Tupsley - Hereford,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
750778,Church Road Tupsley - Hereford,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
750778,Church Road Tupsley - Hereford,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
