Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
750778,Church Road Tupsley - Hereford,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
750778,Church Road Tupsley - Hereford,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
750778,Church Road Tupsley - Hereford,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
750778,Church Road Tupsley - Hereford,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
750778,Church Road Tupsley - Hereford,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.5
750778,Church Road Tupsley - Hereford,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.63
750778,Church Road Tupsley - Hereford,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.44
750778,Church Road Tupsley - Hereford,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
750778,Church Road Tupsley - Hereford,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
750778,Church Road Tupsley - Hereford,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
750778,Church Road Tupsley - Hereford,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
750778,Church Road Tupsley - Hereford,2023-06-17T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-17T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-17T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-17T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.85
750778,Church Road Tupsley - Hereford,2023-06-17T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.62
750778,Church Road Tupsley - Hereford,2023-06-17T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.98
750778,Church Road Tupsley - Hereford,2023-06-17T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-17T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.2
750778,Church Road Tupsley - Hereford,2023-06-17T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-06-17T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.6
750778,Church Road Tupsley - Hereford,2023-06-17T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-17T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-17T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-17T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
750778,Church Road Tupsley - Hereford,2023-06-17T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.85
750778,Church Road Tupsley - Hereford,2023-06-17T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.97
750778,Church Road Tupsley - Hereford,2023-06-17T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-17T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-17T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-17T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-17T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-17T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-17T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-17T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.37
750778,Church Road Tupsley - Hereford,2023-06-17T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-17T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.72
750778,Church Road Tupsley - Hereford,2023-06-17T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-17T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-17T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-17T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
750778,Church Road Tupsley - Hereford,2023-06-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
750778,Church Road Tupsley - Hereford,2023-06-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
750778,Church Road Tupsley - Hereford,2023-06-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-06-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-06-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-17T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-17T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-17T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-17T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-17T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-06-17T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-17T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-17T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-17T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-17T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
750778,Church Road Tupsley - Hereford,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.13
750778,Church Road Tupsley - Hereford,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
750778,Church Road Tupsley - Hereford,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.25
750778,Church Road Tupsley - Hereford,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
750778,Church Road Tupsley - Hereford,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
750778,Church Road Tupsley - Hereford,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
750778,Church Road Tupsley - Hereford,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
750778,Church Road Tupsley - Hereford,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.81
750778,Church Road Tupsley - Hereford,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.69
750778,Church Road Tupsley - Hereford,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.02
750778,Church Road Tupsley - Hereford,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
750778,Church Road Tupsley - Hereford,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
750778,Church Road Tupsley - Hereford,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
750778,Church Road Tupsley - Hereford,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
750778,Church Road Tupsley - Hereford,2023-06-17T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-17T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-17T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-17T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.22
750778,Church Road Tupsley - Hereford,2023-06-17T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.04
750778,Church Road Tupsley - Hereford,2023-06-17T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.57
750778,Church Road Tupsley - Hereford,2023-06-17T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-17T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-06-17T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-17T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-06-17T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-17T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-17T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-17T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.67
750778,Church Road Tupsley - Hereford,2023-06-17T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
750778,Church Road Tupsley - Hereford,2023-06-17T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.22
750778,Church Road Tupsley - Hereford,2023-06-17T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-17T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
750778,Church Road Tupsley - Hereford,2023-06-17T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-17T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-17T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-17T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-17T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-17T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.62
750778,Church Road Tupsley - Hereford,2023-06-17T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-06-17T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.69
750778,Church Road Tupsley - Hereford,2023-06-17T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-17T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-17T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-17T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
750778,Church Road Tupsley - Hereford,2023-06-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
750778,Church Road Tupsley - Hereford,2023-06-17T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-06-17T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
750778,Church Road Tupsley - Hereford,2023-06-17T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-06-17T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-17T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-17T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-17T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-17T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-17T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-17T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
750778,Church Road Tupsley - Hereford,2023-06-17T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-17T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
750778,Church Road Tupsley - Hereford,2023-06-17T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-17T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-17T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-17T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-17T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
750778,Church Road Tupsley - Hereford,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.48
750778,Church Road Tupsley - Hereford,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
750778,Church Road Tupsley - Hereford,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.46
750778,Church Road Tupsley - Hereford,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
750778,Church Road Tupsley - Hereford,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
750778,Church Road Tupsley - Hereford,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
750778,Church Road Tupsley - Hereford,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
750778,Church Road Tupsley - Hereford,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.96
750778,Church Road Tupsley - Hereford,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
750778,Church Road Tupsley - Hereford,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.52
750778,Church Road Tupsley - Hereford,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
750778,Church Road Tupsley - Hereford,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
750778,Church Road Tupsley - Hereford,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
750778,Church Road Tupsley - Hereford,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
750778,Church Road Tupsley - Hereford,2023-06-17T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-17T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-17T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-17T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.47
750778,Church Road Tupsley - Hereford,2023-06-17T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.1
750778,Church Road Tupsley - Hereford,2023-06-17T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.81
750778,Church Road Tupsley - Hereford,2023-06-17T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-17T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-06-17T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-17T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.1
750778,Church Road Tupsley - Hereford,2023-06-17T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-17T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-17T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-17T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-06-17T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
750778,Church Road Tupsley - Hereford,2023-06-17T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.15
750778,Church Road Tupsley - Hereford,2023-06-17T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-17T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-17T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
750778,Church Road Tupsley - Hereford,2023-06-17T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-17T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
750778,Church Road Tupsley - Hereford,2023-06-17T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-17T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-17T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-06-17T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.76
750778,Church Road Tupsley - Hereford,2023-06-17T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.8
750778,Church Road Tupsley - Hereford,2023-06-17T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-17T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-17T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-17T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
750778,Church Road Tupsley - Hereford,2023-06-17T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
750778,Church Road Tupsley - Hereford,2023-06-17T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
750778,Church Road Tupsley - Hereford,2023-06-17T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-06-17T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-06-17T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-17T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-17T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-17T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-17T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-17T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-17T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
750778,Church Road Tupsley - Hereford,2023-06-17T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-17T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
750778,Church Road Tupsley - Hereford,2023-06-17T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-17T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-17T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-17T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-17T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
750778,Church Road Tupsley - Hereford,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.36
750778,Church Road Tupsley - Hereford,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
750778,Church Road Tupsley - Hereford,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.16
750778,Church Road Tupsley - Hereford,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
750778,Church Road Tupsley - Hereford,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
750778,Church Road Tupsley - Hereford,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
750778,Church Road Tupsley - Hereford,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
750778,Church Road Tupsley - Hereford,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.71
750778,Church Road Tupsley - Hereford,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.19
750778,Church Road Tupsley - Hereford,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.64
750778,Church Road Tupsley - Hereford,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
750778,Church Road Tupsley - Hereford,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
750778,Church Road Tupsley - Hereford,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
750778,Church Road Tupsley - Hereford,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
750778,Church Road Tupsley - Hereford,2023-06-17T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-17T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-17T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-17T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.08
750778,Church Road Tupsley - Hereford,2023-06-17T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.51
750778,Church Road Tupsley - Hereford,2023-06-17T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.85
750778,Church Road Tupsley - Hereford,2023-06-17T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-17T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.1
750778,Church Road Tupsley - Hereford,2023-06-17T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-17T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.3
750778,Church Road Tupsley - Hereford,2023-06-17T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-17T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
750778,Church Road Tupsley - Hereford,2023-06-17T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-17T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.25
750778,Church Road Tupsley - Hereford,2023-06-17T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.04
750778,Church Road Tupsley - Hereford,2023-06-17T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.3
750778,Church Road Tupsley - Hereford,2023-06-17T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-17T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-17T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
750778,Church Road Tupsley - Hereford,2023-06-17T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-17T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-17T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-17T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-17T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-06-17T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.63
750778,Church Road Tupsley - Hereford,2023-06-17T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.31
750778,Church Road Tupsley - Hereford,2023-06-17T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-17T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-17T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-17T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-17T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-17T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-06-17T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
750778,Church Road Tupsley - Hereford,2023-06-17T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
750778,Church Road Tupsley - Hereford,2023-06-17T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
750778,Church Road Tupsley - Hereford,2023-06-17T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-06-17T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-17T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-17T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-06-17T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-17T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-17T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-17T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
750778,Church Road Tupsley - Hereford,2023-06-17T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-17T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
750778,Church Road Tupsley - Hereford,2023-06-17T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-17T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-17T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-17T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-17T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
750778,Church Road Tupsley - Hereford,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.03
750778,Church Road Tupsley - Hereford,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
750778,Church Road Tupsley - Hereford,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.65
750778,Church Road Tupsley - Hereford,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
750778,Church Road Tupsley - Hereford,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
750778,Church Road Tupsley - Hereford,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
750778,Church Road Tupsley - Hereford,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
750778,Church Road Tupsley - Hereford,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.44
750778,Church Road Tupsley - Hereford,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.5
750778,Church Road Tupsley - Hereford,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,13.5
750778,Church Road Tupsley - Hereford,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
750778,Church Road Tupsley - Hereford,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
750778,Church Road Tupsley - Hereford,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
750778,Church Road Tupsley - Hereford,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
750778,Church Road Tupsley - Hereford,2023-06-17T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-17T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-17T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-17T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.27
750778,Church Road Tupsley - Hereford,2023-06-17T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.01
750778,Church Road Tupsley - Hereford,2023-06-17T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.3
750778,Church Road Tupsley - Hereford,2023-06-17T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-17T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-06-17T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-17T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.8
750778,Church Road Tupsley - Hereford,2023-06-17T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-17T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
750778,Church Road Tupsley - Hereford,2023-06-17T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-17T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.11
750778,Church Road Tupsley - Hereford,2023-06-17T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.83
750778,Church Road Tupsley - Hereford,2023-06-17T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.8
750778,Church Road Tupsley - Hereford,2023-06-17T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-17T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-17T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
750778,Church Road Tupsley - Hereford,2023-06-17T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-17T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-17T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-17T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-17T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.74
750778,Church Road Tupsley - Hereford,2023-06-17T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.54
750778,Church Road Tupsley - Hereford,2023-06-17T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.51
750778,Church Road Tupsley - Hereford,2023-06-17T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-17T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
750778,Church Road Tupsley - Hereford,2023-06-17T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-17T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-06-17T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-17T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-17T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
750778,Church Road Tupsley - Hereford,2023-06-17T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
750778,Church Road Tupsley - Hereford,2023-06-17T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
750778,Church Road Tupsley - Hereford,2023-06-17T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.25
750778,Church Road Tupsley - Hereford,2023-06-17T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-17T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-17T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
750778,Church Road Tupsley - Hereford,2023-06-17T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-17T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-17T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-17T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-17T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-17T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
750778,Church Road Tupsley - Hereford,2023-06-17T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-17T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.4
750778,Church Road Tupsley - Hereford,2023-06-17T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-17T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-06-17T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
750778,Church Road Tupsley - Hereford,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.34
750778,Church Road Tupsley - Hereford,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
750778,Church Road Tupsley - Hereford,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.08
750778,Church Road Tupsley - Hereford,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
750778,Church Road Tupsley - Hereford,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
750778,Church Road Tupsley - Hereford,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
750778,Church Road Tupsley - Hereford,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
750778,Church Road Tupsley - Hereford,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.12
750778,Church Road Tupsley - Hereford,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.96
750778,Church Road Tupsley - Hereford,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.28
750778,Church Road Tupsley - Hereford,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
750778,Church Road Tupsley - Hereford,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
750778,Church Road Tupsley - Hereford,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
750778,Church Road Tupsley - Hereford,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
750778,Church Road Tupsley - Hereford,2023-06-17T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-17T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-17T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-17T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.78
750778,Church Road Tupsley - Hereford,2023-06-17T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.28
750778,Church Road Tupsley - Hereford,2023-06-17T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.58
750778,Church Road Tupsley - Hereford,2023-06-17T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-17T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-17T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-17T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-06-17T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-17T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-17T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-17T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.65
750778,Church Road Tupsley - Hereford,2023-06-17T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
750778,Church Road Tupsley - Hereford,2023-06-17T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.9
750778,Church Road Tupsley - Hereford,2023-06-17T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-17T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-17T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-17T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-17T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-17T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-17T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-17T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.91
750778,Church Road Tupsley - Hereford,2023-06-17T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.65
750778,Church Road Tupsley - Hereford,2023-06-17T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.3
750778,Church Road Tupsley - Hereford,2023-06-17T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-17T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-17T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-17T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
750778,Church Road Tupsley - Hereford,2023-06-17T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-17T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-17T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-17T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
750778,Church Road Tupsley - Hereford,2023-06-17T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
750778,Church Road Tupsley - Hereford,2023-06-17T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.7
750778,Church Road Tupsley - Hereford,2023-06-17T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-17T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
750778,Church Road Tupsley - Hereford,2023-06-17T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-06-17T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-17T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-17T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-17T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-17T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-06-17T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.73
750778,Church Road Tupsley - Hereford,2023-06-17T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-17T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.7
750778,Church Road Tupsley - Hereford,2023-06-17T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-17T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
750778,Church Road Tupsley - Hereford,2023-06-17T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
750778,Church Road Tupsley - Hereford,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.33
750778,Church Road Tupsley - Hereford,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
750778,Church Road Tupsley - Hereford,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.29
750778,Church Road Tupsley - Hereford,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
750778,Church Road Tupsley - Hereford,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
750778,Church Road Tupsley - Hereford,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
750778,Church Road Tupsley - Hereford,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
750778,Church Road Tupsley - Hereford,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.45
750778,Church Road Tupsley - Hereford,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.12
750778,Church Road Tupsley - Hereford,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.9
750778,Church Road Tupsley - Hereford,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
750778,Church Road Tupsley - Hereford,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
750778,Church Road Tupsley - Hereford,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
750778,Church Road Tupsley - Hereford,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
750778,Church Road Tupsley - Hereford,2023-06-17T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-17T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-17T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-17T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.71
750778,Church Road Tupsley - Hereford,2023-06-17T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.98
750778,Church Road Tupsley - Hereford,2023-06-17T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.12
750778,Church Road Tupsley - Hereford,2023-06-17T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-17T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.7
750778,Church Road Tupsley - Hereford,2023-06-17T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-17T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.4
750778,Church Road Tupsley - Hereford,2023-06-17T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-17T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-17T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-17T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.86
750778,Church Road Tupsley - Hereford,2023-06-17T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.28
750778,Church Road Tupsley - Hereford,2023-06-17T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.82
750778,Church Road Tupsley - Hereford,2023-06-17T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-17T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-17T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-17T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-06-17T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-17T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-17T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-17T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.82
750778,Church Road Tupsley - Hereford,2023-06-17T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.68
750778,Church Road Tupsley - Hereford,2023-06-17T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.07
750778,Church Road Tupsley - Hereford,2023-06-17T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-17T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-17T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-06-17T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
750778,Church Road Tupsley - Hereford,2023-06-17T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-17T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-17T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-17T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
750778,Church Road Tupsley - Hereford,2023-06-17T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
750778,Church Road Tupsley - Hereford,2023-06-17T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.61
750778,Church Road Tupsley - Hereford,2023-06-17T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-06-17T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
750778,Church Road Tupsley - Hereford,2023-06-17T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-06-17T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-17T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-17T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-17T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-17T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-17T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.77
750778,Church Road Tupsley - Hereford,2023-06-17T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-17T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-06-17T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-17T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
750778,Church Road Tupsley - Hereford,2023-06-17T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
