Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-17T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-17T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
750778,Church Road Tupsley - Hereford,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
750778,Church Road Tupsley - Hereford,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
750778,Church Road Tupsley - Hereford,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
750778,Church Road Tupsley - Hereford,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
750778,Church Road Tupsley - Hereford,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
750778,Church Road Tupsley - Hereford,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
750778,Church Road Tupsley - Hereford,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
750778,Church Road Tupsley - Hereford,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
750778,Church Road Tupsley - Hereford,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.37
750778,Church Road Tupsley - Hereford,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.62
750778,Church Road Tupsley - Hereford,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.8
750778,Church Road Tupsley - Hereford,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
750778,Church Road Tupsley - Hereford,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
750778,Church Road Tupsley - Hereford,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
750778,Church Road Tupsley - Hereford,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
750778,Church Road Tupsley - Hereford,2023-06-17T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-17T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
750778,Church Road Tupsley - Hereford,2023-06-17T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-17T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.59
750778,Church Road Tupsley - Hereford,2023-06-17T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.36
750778,Church Road Tupsley - Hereford,2023-06-17T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.36
750778,Church Road Tupsley - Hereford,2023-06-17T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-17T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-17T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.2
750778,Church Road Tupsley - Hereford,2023-06-17T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.5
750778,Church Road Tupsley - Hereford,2023-06-17T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-17T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-17T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-17T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.93
750778,Church Road Tupsley - Hereford,2023-06-17T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-06-17T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.02
750778,Church Road Tupsley - Hereford,2023-06-17T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-17T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-06-17T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-17T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-06-17T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-17T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-17T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-17T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.43
750778,Church Road Tupsley - Hereford,2023-06-17T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.19
750778,Church Road Tupsley - Hereford,2023-06-17T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-06-17T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-17T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
750778,Church Road Tupsley - Hereford,2023-06-17T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-17T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-17T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-17T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-17T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-17T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
750778,Church Road Tupsley - Hereford,2023-06-17T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-06-17T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
750778,Church Road Tupsley - Hereford,2023-06-17T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-17T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-17T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-17T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-17T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-17T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-17T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-17T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-17T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
750778,Church Road Tupsley - Hereford,2023-06-17T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
750778,Church Road Tupsley - Hereford,2023-06-17T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-17T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-17T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-17T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
750778,Church Road Tupsley - Hereford,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.49
750778,Church Road Tupsley - Hereford,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
750778,Church Road Tupsley - Hereford,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.04
750778,Church Road Tupsley - Hereford,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
750778,Church Road Tupsley - Hereford,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
750778,Church Road Tupsley - Hereford,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
750778,Church Road Tupsley - Hereford,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
750778,Church Road Tupsley - Hereford,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
750778,Church Road Tupsley - Hereford,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.67
750778,Church Road Tupsley - Hereford,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.34
750778,Church Road Tupsley - Hereford,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.25
750778,Church Road Tupsley - Hereford,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
750778,Church Road Tupsley - Hereford,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
750778,Church Road Tupsley - Hereford,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
750778,Church Road Tupsley - Hereford,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
750778,Church Road Tupsley - Hereford,2023-06-17T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-17T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
750778,Church Road Tupsley - Hereford,2023-06-17T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-17T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.11
750778,Church Road Tupsley - Hereford,2023-06-17T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.58
750778,Church Road Tupsley - Hereford,2023-06-17T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.28
750778,Church Road Tupsley - Hereford,2023-06-17T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-17T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-06-17T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-06-17T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.2
750778,Church Road Tupsley - Hereford,2023-06-17T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-17T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-17T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-17T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-06-17T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.72
750778,Church Road Tupsley - Hereford,2023-06-17T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
750778,Church Road Tupsley - Hereford,2023-06-17T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-17T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-17T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-17T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-17T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-17T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-17T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-17T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.03
750778,Church Road Tupsley - Hereford,2023-06-17T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.64
750778,Church Road Tupsley - Hereford,2023-06-17T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-06-17T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-17T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-17T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-17T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-17T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-17T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-17T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-17T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-17T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
750778,Church Road Tupsley - Hereford,2023-06-17T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-06-17T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-17T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-17T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-17T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-17T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-17T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-17T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
750778,Church Road Tupsley - Hereford,2023-06-17T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
750778,Church Road Tupsley - Hereford,2023-06-17T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.98
750778,Church Road Tupsley - Hereford,2023-06-17T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-17T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-17T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-17T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-17T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
750778,Church Road Tupsley - Hereford,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.06
750778,Church Road Tupsley - Hereford,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
750778,Church Road Tupsley - Hereford,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.59
750778,Church Road Tupsley - Hereford,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
750778,Church Road Tupsley - Hereford,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
750778,Church Road Tupsley - Hereford,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
750778,Church Road Tupsley - Hereford,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
750778,Church Road Tupsley - Hereford,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
750778,Church Road Tupsley - Hereford,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.21
750778,Church Road Tupsley - Hereford,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.81
750778,Church Road Tupsley - Hereford,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.04
750778,Church Road Tupsley - Hereford,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
750778,Church Road Tupsley - Hereford,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
750778,Church Road Tupsley - Hereford,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
750778,Church Road Tupsley - Hereford,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
750778,Church Road Tupsley - Hereford,2023-06-17T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-17T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-17T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-17T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.04
750778,Church Road Tupsley - Hereford,2023-06-17T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.53
750778,Church Road Tupsley - Hereford,2023-06-17T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.79
750778,Church Road Tupsley - Hereford,2023-06-17T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-17T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.0
750778,Church Road Tupsley - Hereford,2023-06-17T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-06-17T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-17T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-17T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-17T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-17T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-06-17T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-06-17T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-06-17T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-17T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-17T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-17T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-17T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-17T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-17T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-17T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.71
750778,Church Road Tupsley - Hereford,2023-06-17T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.47
750778,Church Road Tupsley - Hereford,2023-06-17T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.65
750778,Church Road Tupsley - Hereford,2023-06-17T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-17T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-17T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-17T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-17T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-17T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-17T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-17T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.78
750778,Church Road Tupsley - Hereford,2023-06-17T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
750778,Church Road Tupsley - Hereford,2023-06-17T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.93
750778,Church Road Tupsley - Hereford,2023-06-17T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-17T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-17T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-17T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-17T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
750778,Church Road Tupsley - Hereford,2023-06-17T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-17T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
750778,Church Road Tupsley - Hereford,2023-06-17T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-06-17T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
750778,Church Road Tupsley - Hereford,2023-06-17T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-17T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-17T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-17T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-17T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
750778,Church Road Tupsley - Hereford,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.39
750778,Church Road Tupsley - Hereford,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
750778,Church Road Tupsley - Hereford,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.24
750778,Church Road Tupsley - Hereford,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
750778,Church Road Tupsley - Hereford,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.22
750778,Church Road Tupsley - Hereford,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
750778,Church Road Tupsley - Hereford,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
750778,Church Road Tupsley - Hereford,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
750778,Church Road Tupsley - Hereford,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.44
750778,Church Road Tupsley - Hereford,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.61
750778,Church Road Tupsley - Hereford,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.77
750778,Church Road Tupsley - Hereford,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
750778,Church Road Tupsley - Hereford,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
750778,Church Road Tupsley - Hereford,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
750778,Church Road Tupsley - Hereford,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
750778,Church Road Tupsley - Hereford,2023-06-17T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-17T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-17T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-17T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.17
750778,Church Road Tupsley - Hereford,2023-06-17T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.4
750778,Church Road Tupsley - Hereford,2023-06-17T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.33
750778,Church Road Tupsley - Hereford,2023-06-17T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-17T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-06-17T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-06-17T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.4
750778,Church Road Tupsley - Hereford,2023-06-17T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-17T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-17T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-17T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.48
750778,Church Road Tupsley - Hereford,2023-06-17T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-17T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.66
750778,Church Road Tupsley - Hereford,2023-06-17T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-17T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-17T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-17T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-17T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-17T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-17T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-17T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.54
750778,Church Road Tupsley - Hereford,2023-06-17T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-17T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-06-17T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-17T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-17T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-06-17T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-17T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-17T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-17T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-17T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-06-17T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-17T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-06-17T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-17T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-17T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-17T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-17T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-17T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-17T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-17T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
750778,Church Road Tupsley - Hereford,2023-06-17T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-17T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-17T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-17T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-17T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-17T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
750778,Church Road Tupsley - Hereford,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.37
750778,Church Road Tupsley - Hereford,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
750778,Church Road Tupsley - Hereford,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.25
750778,Church Road Tupsley - Hereford,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
750778,Church Road Tupsley - Hereford,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.04
750778,Church Road Tupsley - Hereford,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
750778,Church Road Tupsley - Hereford,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
750778,Church Road Tupsley - Hereford,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
750778,Church Road Tupsley - Hereford,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.44
750778,Church Road Tupsley - Hereford,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.36
750778,Church Road Tupsley - Hereford,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.84
750778,Church Road Tupsley - Hereford,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
750778,Church Road Tupsley - Hereford,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
750778,Church Road Tupsley - Hereford,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
750778,Church Road Tupsley - Hereford,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
750778,Church Road Tupsley - Hereford,2023-06-17T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-17T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-17T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-17T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.08
750778,Church Road Tupsley - Hereford,2023-06-17T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.42
750778,Church Road Tupsley - Hereford,2023-06-17T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.24
750778,Church Road Tupsley - Hereford,2023-06-17T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-17T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-17T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-17T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-17T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-17T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-17T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-17T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
750778,Church Road Tupsley - Hereford,2023-06-17T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-06-17T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.56
750778,Church Road Tupsley - Hereford,2023-06-17T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-17T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-17T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-17T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-17T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-17T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-17T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-17T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.63
750778,Church Road Tupsley - Hereford,2023-06-17T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.65
750778,Church Road Tupsley - Hereford,2023-06-17T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-06-17T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-17T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-17T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-17T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-17T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-17T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-17T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-17T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.49
750778,Church Road Tupsley - Hereford,2023-06-17T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-06-17T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.21
750778,Church Road Tupsley - Hereford,2023-06-17T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-17T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-17T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-17T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-17T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
750778,Church Road Tupsley - Hereford,2023-06-17T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-17T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-17T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-17T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.46
750778,Church Road Tupsley - Hereford,2023-06-17T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-17T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-06-17T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
750778,Church Road Tupsley - Hereford,2023-06-17T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-17T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
750778,Church Road Tupsley - Hereford,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.15
750778,Church Road Tupsley - Hereford,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
750778,Church Road Tupsley - Hereford,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.05
750778,Church Road Tupsley - Hereford,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
750778,Church Road Tupsley - Hereford,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.88
750778,Church Road Tupsley - Hereford,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
750778,Church Road Tupsley - Hereford,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
750778,Church Road Tupsley - Hereford,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
750778,Church Road Tupsley - Hereford,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.32
750778,Church Road Tupsley - Hereford,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,3.83
750778,Church Road Tupsley - Hereford,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.54
750778,Church Road Tupsley - Hereford,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
750778,Church Road Tupsley - Hereford,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
750778,Church Road Tupsley - Hereford,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
750778,Church Road Tupsley - Hereford,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
750778,Church Road Tupsley - Hereford,2023-06-17T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-17T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-17T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-17T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.29
750778,Church Road Tupsley - Hereford,2023-06-17T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.38
750778,Church Road Tupsley - Hereford,2023-06-17T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.31
750778,Church Road Tupsley - Hereford,2023-06-17T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-17T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-17T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.6
750778,Church Road Tupsley - Hereford,2023-06-17T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-17T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-17T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-17T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-17T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-06-17T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.83
750778,Church Road Tupsley - Hereford,2023-06-17T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.06
750778,Church Road Tupsley - Hereford,2023-06-17T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-17T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-17T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-17T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-17T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-17T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-17T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-17T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-06-17T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.33
750778,Church Road Tupsley - Hereford,2023-06-17T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-06-17T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-17T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-17T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-17T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-17T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-17T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
750778,Church Road Tupsley - Hereford,2023-06-17T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-17T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
750778,Church Road Tupsley - Hereford,2023-06-17T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.7
750778,Church Road Tupsley - Hereford,2023-06-17T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.74
750778,Church Road Tupsley - Hereford,2023-06-17T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-17T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-17T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-17T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-17T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
750778,Church Road Tupsley - Hereford,2023-06-17T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-17T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-17T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-17T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
750778,Church Road Tupsley - Hereford,2023-06-17T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-17T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.6
750778,Church Road Tupsley - Hereford,2023-06-17T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.6
750778,Church Road Tupsley - Hereford,2023-06-17T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-17T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
750778,Church Road Tupsley - Hereford,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.06
750778,Church Road Tupsley - Hereford,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
750778,Church Road Tupsley - Hereford,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.86
750778,Church Road Tupsley - Hereford,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
750778,Church Road Tupsley - Hereford,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.69
750778,Church Road Tupsley - Hereford,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
750778,Church Road Tupsley - Hereford,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
750778,Church Road Tupsley - Hereford,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.13
750778,Church Road Tupsley - Hereford,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.28
750778,Church Road Tupsley - Hereford,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.98
750778,Church Road Tupsley - Hereford,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
750778,Church Road Tupsley - Hereford,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
750778,Church Road Tupsley - Hereford,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
750778,Church Road Tupsley - Hereford,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
750778,Church Road Tupsley - Hereford,2023-06-17T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-17T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-06-17T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-17T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.08
750778,Church Road Tupsley - Hereford,2023-06-17T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.92
750778,Church Road Tupsley - Hereford,2023-06-17T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-06-17T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-17T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-06-17T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-17T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-17T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-17T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-17T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-17T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.72
750778,Church Road Tupsley - Hereford,2023-06-17T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.64
750778,Church Road Tupsley - Hereford,2023-06-17T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
750778,Church Road Tupsley - Hereford,2023-06-17T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-17T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-06-17T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-17T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-17T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-17T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-17T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-17T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-06-17T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-17T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-06-17T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-17T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-17T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-17T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-17T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-17T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
750778,Church Road Tupsley - Hereford,2023-06-17T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-17T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-06-17T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-06-17T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.43
750778,Church Road Tupsley - Hereford,2023-06-17T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-17T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-17T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-17T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-17T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
750778,Church Road Tupsley - Hereford,2023-06-17T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-17T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-17T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
750778,Church Road Tupsley - Hereford,2023-06-17T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
750778,Church Road Tupsley - Hereford,2023-06-17T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.3
