Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-17T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-17T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.5
750778,Church Road Tupsley - Hereford,2023-06-17T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
750778,Church Road Tupsley - Hereford,2023-06-17T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-17T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.1
750778,Church Road Tupsley - Hereford,2023-06-17T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-06-17T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-17T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
750778,Church Road Tupsley - Hereford,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.9
750778,Church Road Tupsley - Hereford,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
750778,Church Road Tupsley - Hereford,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.64
750778,Church Road Tupsley - Hereford,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
750778,Church Road Tupsley - Hereford,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
750778,Church Road Tupsley - Hereford,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
750778,Church Road Tupsley - Hereford,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
750778,Church Road Tupsley - Hereford,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
750778,Church Road Tupsley - Hereford,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.78
750778,Church Road Tupsley - Hereford,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.94
750778,Church Road Tupsley - Hereford,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.39
750778,Church Road Tupsley - Hereford,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
750778,Church Road Tupsley - Hereford,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
750778,Church Road Tupsley - Hereford,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
750778,Church Road Tupsley - Hereford,2023-06-17T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-17T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-17T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-17T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.13
750778,Church Road Tupsley - Hereford,2023-06-17T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.03
750778,Church Road Tupsley - Hereford,2023-06-17T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.57
750778,Church Road Tupsley - Hereford,2023-06-17T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-17T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-17T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.8
750778,Church Road Tupsley - Hereford,2023-06-17T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-17T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-17T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-17T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-17T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.47
750778,Church Road Tupsley - Hereford,2023-06-17T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-06-17T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.52
750778,Church Road Tupsley - Hereford,2023-06-17T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-17T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-17T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-17T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-17T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-17T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-17T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-17T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-17T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.71
750778,Church Road Tupsley - Hereford,2023-06-17T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-06-17T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-17T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-17T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-17T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-17T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-17T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-17T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-17T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.57
750778,Church Road Tupsley - Hereford,2023-06-17T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-06-17T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.97
750778,Church Road Tupsley - Hereford,2023-06-17T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-17T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-17T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-17T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-17T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-17T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-17T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-17T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
750778,Church Road Tupsley - Hereford,2023-06-17T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.59
750778,Church Road Tupsley - Hereford,2023-06-17T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-17T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.0
750778,Church Road Tupsley - Hereford,2023-06-17T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-06-17T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.5
750778,Church Road Tupsley - Hereford,2023-06-17T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
750778,Church Road Tupsley - Hereford,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.53
750778,Church Road Tupsley - Hereford,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
750778,Church Road Tupsley - Hereford,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.22
750778,Church Road Tupsley - Hereford,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
750778,Church Road Tupsley - Hereford,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
750778,Church Road Tupsley - Hereford,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
750778,Church Road Tupsley - Hereford,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
750778,Church Road Tupsley - Hereford,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
750778,Church Road Tupsley - Hereford,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,1.95
750778,Church Road Tupsley - Hereford,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.54
750778,Church Road Tupsley - Hereford,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.83
750778,Church Road Tupsley - Hereford,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
750778,Church Road Tupsley - Hereford,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
750778,Church Road Tupsley - Hereford,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
750778,Church Road Tupsley - Hereford,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
750778,Church Road Tupsley - Hereford,2023-06-17T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
750778,Church Road Tupsley - Hereford,2023-06-17T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-17T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-17T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.47
750778,Church Road Tupsley - Hereford,2023-06-17T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.47
750778,Church Road Tupsley - Hereford,2023-06-17T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.59
750778,Church Road Tupsley - Hereford,2023-06-17T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-17T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.0
750778,Church Road Tupsley - Hereford,2023-06-17T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.3
750778,Church Road Tupsley - Hereford,2023-06-17T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-06-17T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-17T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-17T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-17T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.42
750778,Church Road Tupsley - Hereford,2023-06-17T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-06-17T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.95
750778,Church Road Tupsley - Hereford,2023-06-17T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-17T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-17T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-17T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-17T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-17T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-17T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-17T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.92
750778,Church Road Tupsley - Hereford,2023-06-17T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.43
750778,Church Road Tupsley - Hereford,2023-06-17T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.19
750778,Church Road Tupsley - Hereford,2023-06-17T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-17T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-17T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-17T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-17T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-17T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-17T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
750778,Church Road Tupsley - Hereford,2023-06-17T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-17T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-06-17T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.42
750778,Church Road Tupsley - Hereford,2023-06-17T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-17T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-17T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-17T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-17T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-17T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-17T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-17T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
750778,Church Road Tupsley - Hereford,2023-06-17T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.59
750778,Church Road Tupsley - Hereford,2023-06-17T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.02
750778,Church Road Tupsley - Hereford,2023-06-17T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-17T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-17T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.5
750778,Church Road Tupsley - Hereford,2023-06-17T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
750778,Church Road Tupsley - Hereford,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
750778,Church Road Tupsley - Hereford,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
750778,Church Road Tupsley - Hereford,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.71
750778,Church Road Tupsley - Hereford,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
750778,Church Road Tupsley - Hereford,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
750778,Church Road Tupsley - Hereford,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
750778,Church Road Tupsley - Hereford,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
750778,Church Road Tupsley - Hereford,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.3
750778,Church Road Tupsley - Hereford,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.78
750778,Church Road Tupsley - Hereford,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.96
750778,Church Road Tupsley - Hereford,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
750778,Church Road Tupsley - Hereford,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
750778,Church Road Tupsley - Hereford,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
750778,Church Road Tupsley - Hereford,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
750778,Church Road Tupsley - Hereford,2023-06-17T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-17T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-17T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-17T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.2
750778,Church Road Tupsley - Hereford,2023-06-17T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.51
750778,Church Road Tupsley - Hereford,2023-06-17T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.48
750778,Church Road Tupsley - Hereford,2023-06-17T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-17T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.1
750778,Church Road Tupsley - Hereford,2023-06-17T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.5
750778,Church Road Tupsley - Hereford,2023-06-17T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-17T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-17T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-17T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-17T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.55
750778,Church Road Tupsley - Hereford,2023-06-17T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-06-17T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.52
750778,Church Road Tupsley - Hereford,2023-06-17T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-17T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-17T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-17T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-17T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-17T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-17T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-17T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.23
750778,Church Road Tupsley - Hereford,2023-06-17T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.71
750778,Church Road Tupsley - Hereford,2023-06-17T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.28
750778,Church Road Tupsley - Hereford,2023-06-17T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-17T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-17T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-17T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-17T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-17T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-17T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
750778,Church Road Tupsley - Hereford,2023-06-17T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-17T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
750778,Church Road Tupsley - Hereford,2023-06-17T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
750778,Church Road Tupsley - Hereford,2023-06-17T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-17T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-17T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-17T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-17T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-17T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-17T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-17T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
750778,Church Road Tupsley - Hereford,2023-06-17T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-17T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
750778,Church Road Tupsley - Hereford,2023-06-17T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-17T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-17T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-17T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
750778,Church Road Tupsley - Hereford,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.73
750778,Church Road Tupsley - Hereford,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
750778,Church Road Tupsley - Hereford,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.53
750778,Church Road Tupsley - Hereford,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
750778,Church Road Tupsley - Hereford,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
750778,Church Road Tupsley - Hereford,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
750778,Church Road Tupsley - Hereford,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
750778,Church Road Tupsley - Hereford,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
750778,Church Road Tupsley - Hereford,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.07
750778,Church Road Tupsley - Hereford,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.68
750778,Church Road Tupsley - Hereford,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.4
750778,Church Road Tupsley - Hereford,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
750778,Church Road Tupsley - Hereford,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
750778,Church Road Tupsley - Hereford,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
750778,Church Road Tupsley - Hereford,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
750778,Church Road Tupsley - Hereford,2023-06-17T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-17T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-17T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-17T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.63
750778,Church Road Tupsley - Hereford,2023-06-17T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.98
750778,Church Road Tupsley - Hereford,2023-06-17T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-06-17T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-17T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.8
750778,Church Road Tupsley - Hereford,2023-06-17T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.0
750778,Church Road Tupsley - Hereford,2023-06-17T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-17T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-17T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-17T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-17T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.66
750778,Church Road Tupsley - Hereford,2023-06-17T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.86
750778,Church Road Tupsley - Hereford,2023-06-17T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.21
750778,Church Road Tupsley - Hereford,2023-06-17T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-17T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-17T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-17T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-17T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-17T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-17T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-17T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.42
750778,Church Road Tupsley - Hereford,2023-06-17T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.01
750778,Church Road Tupsley - Hereford,2023-06-17T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-06-17T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-17T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-17T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-17T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-17T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-17T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-17T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
750778,Church Road Tupsley - Hereford,2023-06-17T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
750778,Church Road Tupsley - Hereford,2023-06-17T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
750778,Church Road Tupsley - Hereford,2023-06-17T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
750778,Church Road Tupsley - Hereford,2023-06-17T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
750778,Church Road Tupsley - Hereford,2023-06-17T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
750778,Church Road Tupsley - Hereford,2023-06-17T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-06-17T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
750778,Church Road Tupsley - Hereford,2023-06-17T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-17T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-17T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-17T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
750778,Church Road Tupsley - Hereford,2023-06-17T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-17T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-17T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-17T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-17T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-17T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
750778,Church Road Tupsley - Hereford,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.49
750778,Church Road Tupsley - Hereford,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
750778,Church Road Tupsley - Hereford,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.2
750778,Church Road Tupsley - Hereford,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
750778,Church Road Tupsley - Hereford,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.92
750778,Church Road Tupsley - Hereford,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
750778,Church Road Tupsley - Hereford,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
750778,Church Road Tupsley - Hereford,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.64
750778,Church Road Tupsley - Hereford,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.86
750778,Church Road Tupsley - Hereford,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.12
750778,Church Road Tupsley - Hereford,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
750778,Church Road Tupsley - Hereford,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
750778,Church Road Tupsley - Hereford,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
750778,Church Road Tupsley - Hereford,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
750778,Church Road Tupsley - Hereford,2023-06-17T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-17T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-17T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-17T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.88
750778,Church Road Tupsley - Hereford,2023-06-17T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.33
750778,Church Road Tupsley - Hereford,2023-06-17T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.24
750778,Church Road Tupsley - Hereford,2023-06-17T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
750778,Church Road Tupsley - Hereford,2023-06-17T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.6
750778,Church Road Tupsley - Hereford,2023-06-17T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.2
750778,Church Road Tupsley - Hereford,2023-06-17T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-17T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-17T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-17T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-17T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.01
750778,Church Road Tupsley - Hereford,2023-06-17T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-06-17T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.37
750778,Church Road Tupsley - Hereford,2023-06-17T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-17T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-17T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-17T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-17T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-17T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-17T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-17T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.71
750778,Church Road Tupsley - Hereford,2023-06-17T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.91
750778,Church Road Tupsley - Hereford,2023-06-17T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.2
750778,Church Road Tupsley - Hereford,2023-06-17T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-17T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-17T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-17T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-17T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-17T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
750778,Church Road Tupsley - Hereford,2023-06-17T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
750778,Church Road Tupsley - Hereford,2023-06-17T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
750778,Church Road Tupsley - Hereford,2023-06-17T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
750778,Church Road Tupsley - Hereford,2023-06-17T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
750778,Church Road Tupsley - Hereford,2023-06-17T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-17T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-17T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-17T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-17T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-17T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-17T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-17T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
750778,Church Road Tupsley - Hereford,2023-06-17T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-17T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-17T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.4
750778,Church Road Tupsley - Hereford,2023-06-17T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-17T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-17T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
750778,Church Road Tupsley - Hereford,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.65
750778,Church Road Tupsley - Hereford,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
750778,Church Road Tupsley - Hereford,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.26
750778,Church Road Tupsley - Hereford,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
750778,Church Road Tupsley - Hereford,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.87
750778,Church Road Tupsley - Hereford,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
750778,Church Road Tupsley - Hereford,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
750778,Church Road Tupsley - Hereford,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.35
750778,Church Road Tupsley - Hereford,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.38
750778,Church Road Tupsley - Hereford,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.58
750778,Church Road Tupsley - Hereford,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
750778,Church Road Tupsley - Hereford,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
750778,Church Road Tupsley - Hereford,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
750778,Church Road Tupsley - Hereford,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
750778,Church Road Tupsley - Hereford,2023-06-17T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-17T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-17T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-17T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.17
750778,Church Road Tupsley - Hereford,2023-06-17T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.39
750778,Church Road Tupsley - Hereford,2023-06-17T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.17
750778,Church Road Tupsley - Hereford,2023-06-17T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
750778,Church Road Tupsley - Hereford,2023-06-17T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.4
750778,Church Road Tupsley - Hereford,2023-06-17T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.1
750778,Church Road Tupsley - Hereford,2023-06-17T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-17T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-17T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-17T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-17T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
750778,Church Road Tupsley - Hereford,2023-06-17T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.19
750778,Church Road Tupsley - Hereford,2023-06-17T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.98
750778,Church Road Tupsley - Hereford,2023-06-17T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-17T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-17T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-17T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-17T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-17T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-17T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-17T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.02
750778,Church Road Tupsley - Hereford,2023-06-17T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-06-17T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.36
750778,Church Road Tupsley - Hereford,2023-06-17T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-17T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-17T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-17T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-17T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-17T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
750778,Church Road Tupsley - Hereford,2023-06-17T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
750778,Church Road Tupsley - Hereford,2023-06-17T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-06-17T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
750778,Church Road Tupsley - Hereford,2023-06-17T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.87
750778,Church Road Tupsley - Hereford,2023-06-17T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-17T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-17T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
750778,Church Road Tupsley - Hereford,2023-06-17T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-17T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-17T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-17T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-17T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.55
750778,Church Road Tupsley - Hereford,2023-06-17T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-06-17T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-17T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.2
750778,Church Road Tupsley - Hereford,2023-06-17T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-06-17T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-17T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
750778,Church Road Tupsley - Hereford,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.51
750778,Church Road Tupsley - Hereford,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
750778,Church Road Tupsley - Hereford,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.1
750778,Church Road Tupsley - Hereford,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
750778,Church Road Tupsley - Hereford,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.99
750778,Church Road Tupsley - Hereford,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
750778,Church Road Tupsley - Hereford,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
750778,Church Road Tupsley - Hereford,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.8
750778,Church Road Tupsley - Hereford,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.1
750778,Church Road Tupsley - Hereford,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.12
750778,Church Road Tupsley - Hereford,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
750778,Church Road Tupsley - Hereford,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
750778,Church Road Tupsley - Hereford,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
750778,Church Road Tupsley - Hereford,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
750778,Church Road Tupsley - Hereford,2023-06-17T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-17T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-17T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-17T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.79
750778,Church Road Tupsley - Hereford,2023-06-17T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.48
750778,Church Road Tupsley - Hereford,2023-06-17T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.32
750778,Church Road Tupsley - Hereford,2023-06-17T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-17T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-17T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.4
750778,Church Road Tupsley - Hereford,2023-06-17T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-17T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-17T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-17T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-17T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.39
750778,Church Road Tupsley - Hereford,2023-06-17T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.59
750778,Church Road Tupsley - Hereford,2023-06-17T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.53
750778,Church Road Tupsley - Hereford,2023-06-17T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
750778,Church Road Tupsley - Hereford,2023-06-17T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
750778,Church Road Tupsley - Hereford,2023-06-17T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-17T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-17T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-17T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-17T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-17T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-17T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-06-17T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-17T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-17T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-17T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-17T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-17T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-17T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
750778,Church Road Tupsley - Hereford,2023-06-17T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
750778,Church Road Tupsley - Hereford,2023-06-17T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-06-17T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.27
750778,Church Road Tupsley - Hereford,2023-06-17T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-06-17T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-17T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-17T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-17T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
