Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-17T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-17T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-17T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-17T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-17T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-17T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-17T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
750778,Church Road Tupsley - Hereford,2023-06-17T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-17T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-17T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
750778,Church Road Tupsley - Hereford,2023-06-17T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-17T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-17T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
750778,Church Road Tupsley - Hereford,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.81
750778,Church Road Tupsley - Hereford,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
750778,Church Road Tupsley - Hereford,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.24
750778,Church Road Tupsley - Hereford,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
750778,Church Road Tupsley - Hereford,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
750778,Church Road Tupsley - Hereford,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
750778,Church Road Tupsley - Hereford,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
750778,Church Road Tupsley - Hereford,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.44
750778,Church Road Tupsley - Hereford,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.11
750778,Church Road Tupsley - Hereford,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.85
750778,Church Road Tupsley - Hereford,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
750778,Church Road Tupsley - Hereford,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
750778,Church Road Tupsley - Hereford,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
750778,Church Road Tupsley - Hereford,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
750778,Church Road Tupsley - Hereford,2023-06-17T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-17T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-17T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-17T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.6
750778,Church Road Tupsley - Hereford,2023-06-17T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.17
750778,Church Road Tupsley - Hereford,2023-06-17T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-06-17T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
750778,Church Road Tupsley - Hereford,2023-06-17T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.3
750778,Church Road Tupsley - Hereford,2023-06-17T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.5
750778,Church Road Tupsley - Hereford,2023-06-17T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-17T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-17T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-17T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-17T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.21
750778,Church Road Tupsley - Hereford,2023-06-17T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.24
750778,Church Road Tupsley - Hereford,2023-06-17T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.24
750778,Church Road Tupsley - Hereford,2023-06-17T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-17T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-17T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-17T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-17T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-17T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-17T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-17T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
750778,Church Road Tupsley - Hereford,2023-06-17T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.01
750778,Church Road Tupsley - Hereford,2023-06-17T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.74
750778,Church Road Tupsley - Hereford,2023-06-17T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-17T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-06-17T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-17T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-17T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-17T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-17T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
750778,Church Road Tupsley - Hereford,2023-06-17T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-06-17T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
750778,Church Road Tupsley - Hereford,2023-06-17T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
750778,Church Road Tupsley - Hereford,2023-06-17T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-06-17T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-17T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-17T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
750778,Church Road Tupsley - Hereford,2023-06-17T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-17T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-17T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-17T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-17T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-17T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-17T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-17T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-17T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-17T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
750778,Church Road Tupsley - Hereford,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
750778,Church Road Tupsley - Hereford,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
750778,Church Road Tupsley - Hereford,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.97
750778,Church Road Tupsley - Hereford,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
750778,Church Road Tupsley - Hereford,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
750778,Church Road Tupsley - Hereford,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
750778,Church Road Tupsley - Hereford,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
750778,Church Road Tupsley - Hereford,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.66
750778,Church Road Tupsley - Hereford,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.83
750778,Church Road Tupsley - Hereford,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.53
750778,Church Road Tupsley - Hereford,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
750778,Church Road Tupsley - Hereford,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
750778,Church Road Tupsley - Hereford,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
750778,Church Road Tupsley - Hereford,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
750778,Church Road Tupsley - Hereford,2023-06-17T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-17T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-17T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-17T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.96
750778,Church Road Tupsley - Hereford,2023-06-17T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.51
750778,Church Road Tupsley - Hereford,2023-06-17T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.61
750778,Church Road Tupsley - Hereford,2023-06-17T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
750778,Church Road Tupsley - Hereford,2023-06-17T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.1
750778,Church Road Tupsley - Hereford,2023-06-17T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.3
750778,Church Road Tupsley - Hereford,2023-06-17T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-17T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-17T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-17T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-17T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.47
750778,Church Road Tupsley - Hereford,2023-06-17T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.21
750778,Church Road Tupsley - Hereford,2023-06-17T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.82
750778,Church Road Tupsley - Hereford,2023-06-17T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-17T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-17T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-17T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-17T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-17T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-17T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-17T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.78
750778,Church Road Tupsley - Hereford,2023-06-17T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
750778,Church Road Tupsley - Hereford,2023-06-17T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.37
750778,Church Road Tupsley - Hereford,2023-06-17T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-17T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-06-17T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.2
750778,Church Road Tupsley - Hereford,2023-06-17T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-17T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-17T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-17T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
750778,Church Road Tupsley - Hereford,2023-06-17T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
750778,Church Road Tupsley - Hereford,2023-06-17T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
750778,Church Road Tupsley - Hereford,2023-06-17T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
750778,Church Road Tupsley - Hereford,2023-06-17T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-06-17T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
750778,Church Road Tupsley - Hereford,2023-06-17T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-17T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
750778,Church Road Tupsley - Hereford,2023-06-17T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-17T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-17T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-17T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-17T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-06-17T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-17T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-17T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-17T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-17T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
750778,Church Road Tupsley - Hereford,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.42
750778,Church Road Tupsley - Hereford,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
750778,Church Road Tupsley - Hereford,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.35
750778,Church Road Tupsley - Hereford,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
750778,Church Road Tupsley - Hereford,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
750778,Church Road Tupsley - Hereford,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
750778,Church Road Tupsley - Hereford,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
750778,Church Road Tupsley - Hereford,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
750778,Church Road Tupsley - Hereford,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.04
750778,Church Road Tupsley - Hereford,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.66
750778,Church Road Tupsley - Hereford,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.33
750778,Church Road Tupsley - Hereford,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
750778,Church Road Tupsley - Hereford,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
750778,Church Road Tupsley - Hereford,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
750778,Church Road Tupsley - Hereford,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
750778,Church Road Tupsley - Hereford,2023-06-17T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-17T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-17T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-17T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.32
750778,Church Road Tupsley - Hereford,2023-06-17T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.29
750778,Church Road Tupsley - Hereford,2023-06-17T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.04
750778,Church Road Tupsley - Hereford,2023-06-17T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
750778,Church Road Tupsley - Hereford,2023-06-17T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-06-17T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.6
750778,Church Road Tupsley - Hereford,2023-06-17T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-17T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-17T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-17T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-17T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.33
750778,Church Road Tupsley - Hereford,2023-06-17T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
750778,Church Road Tupsley - Hereford,2023-06-17T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.91
750778,Church Road Tupsley - Hereford,2023-06-17T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-17T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-17T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-06-17T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-17T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-17T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-17T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-17T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
750778,Church Road Tupsley - Hereford,2023-06-17T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.51
750778,Church Road Tupsley - Hereford,2023-06-17T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.72
750778,Church Road Tupsley - Hereford,2023-06-17T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-17T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-17T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-17T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-17T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-17T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-17T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
750778,Church Road Tupsley - Hereford,2023-06-17T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
750778,Church Road Tupsley - Hereford,2023-06-17T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
750778,Church Road Tupsley - Hereford,2023-06-17T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
750778,Church Road Tupsley - Hereford,2023-06-17T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-06-17T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-17T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-17T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
750778,Church Road Tupsley - Hereford,2023-06-17T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-17T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-17T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-17T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-17T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-06-17T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-06-17T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-17T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-17T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-17T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
750778,Church Road Tupsley - Hereford,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.7
750778,Church Road Tupsley - Hereford,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
750778,Church Road Tupsley - Hereford,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.39
750778,Church Road Tupsley - Hereford,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
750778,Church Road Tupsley - Hereford,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
750778,Church Road Tupsley - Hereford,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
750778,Church Road Tupsley - Hereford,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
750778,Church Road Tupsley - Hereford,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
750778,Church Road Tupsley - Hereford,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.77
750778,Church Road Tupsley - Hereford,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.94
750778,Church Road Tupsley - Hereford,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.88
750778,Church Road Tupsley - Hereford,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
750778,Church Road Tupsley - Hereford,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
750778,Church Road Tupsley - Hereford,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
750778,Church Road Tupsley - Hereford,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
750778,Church Road Tupsley - Hereford,2023-06-17T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-17T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
750778,Church Road Tupsley - Hereford,2023-06-17T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-17T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.06
750778,Church Road Tupsley - Hereford,2023-06-17T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.52
750778,Church Road Tupsley - Hereford,2023-06-17T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.22
750778,Church Road Tupsley - Hereford,2023-06-17T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
750778,Church Road Tupsley - Hereford,2023-06-17T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-06-17T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.4
750778,Church Road Tupsley - Hereford,2023-06-17T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.3
750778,Church Road Tupsley - Hereford,2023-06-17T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-17T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-17T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-17T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.43
750778,Church Road Tupsley - Hereford,2023-06-17T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
750778,Church Road Tupsley - Hereford,2023-06-17T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.74
750778,Church Road Tupsley - Hereford,2023-06-17T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-17T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.3
750778,Church Road Tupsley - Hereford,2023-06-17T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
750778,Church Road Tupsley - Hereford,2023-06-17T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-17T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-17T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-17T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-17T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-06-17T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.42
750778,Church Road Tupsley - Hereford,2023-06-17T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.05
750778,Church Road Tupsley - Hereford,2023-06-17T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-17T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-17T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-06-17T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-17T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-17T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-17T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
750778,Church Road Tupsley - Hereford,2023-06-17T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
750778,Church Road Tupsley - Hereford,2023-06-17T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
750778,Church Road Tupsley - Hereford,2023-06-17T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
750778,Church Road Tupsley - Hereford,2023-06-17T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-17T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-06-17T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-17T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
750778,Church Road Tupsley - Hereford,2023-06-17T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-17T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-17T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-17T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-17T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-17T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-17T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-17T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-17T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-17T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
750778,Church Road Tupsley - Hereford,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.66
750778,Church Road Tupsley - Hereford,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
750778,Church Road Tupsley - Hereford,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.15
750778,Church Road Tupsley - Hereford,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
750778,Church Road Tupsley - Hereford,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
750778,Church Road Tupsley - Hereford,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
750778,Church Road Tupsley - Hereford,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
750778,Church Road Tupsley - Hereford,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.21
750778,Church Road Tupsley - Hereford,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.47
750778,Church Road Tupsley - Hereford,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.17
750778,Church Road Tupsley - Hereford,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
750778,Church Road Tupsley - Hereford,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
750778,Church Road Tupsley - Hereford,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
750778,Church Road Tupsley - Hereford,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
750778,Church Road Tupsley - Hereford,2023-06-17T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-17T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
750778,Church Road Tupsley - Hereford,2023-06-17T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-17T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.19
750778,Church Road Tupsley - Hereford,2023-06-17T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.24
750778,Church Road Tupsley - Hereford,2023-06-17T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.41
750778,Church Road Tupsley - Hereford,2023-06-17T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.0
750778,Church Road Tupsley - Hereford,2023-06-17T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-17T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.0
750778,Church Road Tupsley - Hereford,2023-06-17T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.4
750778,Church Road Tupsley - Hereford,2023-06-17T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-17T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-17T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-17T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.84
750778,Church Road Tupsley - Hereford,2023-06-17T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.37
750778,Church Road Tupsley - Hereford,2023-06-17T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.01
750778,Church Road Tupsley - Hereford,2023-06-17T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-17T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-06-17T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-17T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-17T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-17T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-17T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-17T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-06-17T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.45
750778,Church Road Tupsley - Hereford,2023-06-17T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.13
750778,Church Road Tupsley - Hereford,2023-06-17T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-17T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-17T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-17T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-17T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-17T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-17T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
750778,Church Road Tupsley - Hereford,2023-06-17T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
750778,Church Road Tupsley - Hereford,2023-06-17T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
750778,Church Road Tupsley - Hereford,2023-06-17T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
750778,Church Road Tupsley - Hereford,2023-06-17T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-17T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
750778,Church Road Tupsley - Hereford,2023-06-17T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-17T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
750778,Church Road Tupsley - Hereford,2023-06-17T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-17T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-17T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-17T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.44
750778,Church Road Tupsley - Hereford,2023-06-17T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-17T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-17T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-06-17T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
750778,Church Road Tupsley - Hereford,2023-06-17T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-17T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
750778,Church Road Tupsley - Hereford,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.6
750778,Church Road Tupsley - Hereford,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
750778,Church Road Tupsley - Hereford,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.0
750778,Church Road Tupsley - Hereford,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
750778,Church Road Tupsley - Hereford,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
750778,Church Road Tupsley - Hereford,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
750778,Church Road Tupsley - Hereford,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
750778,Church Road Tupsley - Hereford,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.85
750778,Church Road Tupsley - Hereford,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.49
750778,Church Road Tupsley - Hereford,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.31
750778,Church Road Tupsley - Hereford,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
750778,Church Road Tupsley - Hereford,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
750778,Church Road Tupsley - Hereford,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
750778,Church Road Tupsley - Hereford,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
750778,Church Road Tupsley - Hereford,2023-06-17T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-17T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
750778,Church Road Tupsley - Hereford,2023-06-17T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-17T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.16
750778,Church Road Tupsley - Hereford,2023-06-17T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.57
750778,Church Road Tupsley - Hereford,2023-06-17T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.88
750778,Church Road Tupsley - Hereford,2023-06-17T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.9
750778,Church Road Tupsley - Hereford,2023-06-17T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-06-17T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.2
750778,Church Road Tupsley - Hereford,2023-06-17T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-06-17T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-17T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-17T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-17T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-06-17T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.47
750778,Church Road Tupsley - Hereford,2023-06-17T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.27
750778,Church Road Tupsley - Hereford,2023-06-17T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-17T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-17T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-17T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-06-17T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-17T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-17T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-17T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-06-17T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
750778,Church Road Tupsley - Hereford,2023-06-17T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.94
750778,Church Road Tupsley - Hereford,2023-06-17T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-17T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-17T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-17T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-17T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-17T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
750778,Church Road Tupsley - Hereford,2023-06-17T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
750778,Church Road Tupsley - Hereford,2023-06-17T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
750778,Church Road Tupsley - Hereford,2023-06-17T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
750778,Church Road Tupsley - Hereford,2023-06-17T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
750778,Church Road Tupsley - Hereford,2023-06-17T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
750778,Church Road Tupsley - Hereford,2023-06-17T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-17T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-06-17T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
750778,Church Road Tupsley - Hereford,2023-06-17T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-17T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-17T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-17T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-17T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-17T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-17T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-17T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-17T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-17T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
750778,Church Road Tupsley - Hereford,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
750778,Church Road Tupsley - Hereford,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
750778,Church Road Tupsley - Hereford,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.8
750778,Church Road Tupsley - Hereford,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
750778,Church Road Tupsley - Hereford,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
750778,Church Road Tupsley - Hereford,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
750778,Church Road Tupsley - Hereford,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
750778,Church Road Tupsley - Hereford,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.58
750778,Church Road Tupsley - Hereford,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.56
750778,Church Road Tupsley - Hereford,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.85
750778,Church Road Tupsley - Hereford,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
750778,Church Road Tupsley - Hereford,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
750778,Church Road Tupsley - Hereford,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
750778,Church Road Tupsley - Hereford,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
750778,Church Road Tupsley - Hereford,2023-06-17T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-17T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
750778,Church Road Tupsley - Hereford,2023-06-17T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-17T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.06
750778,Church Road Tupsley - Hereford,2023-06-17T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.09
750778,Church Road Tupsley - Hereford,2023-06-17T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.47
750778,Church Road Tupsley - Hereford,2023-06-17T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
750778,Church Road Tupsley - Hereford,2023-06-17T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.5
750778,Church Road Tupsley - Hereford,2023-06-17T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.6
750778,Church Road Tupsley - Hereford,2023-06-17T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-17T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-17T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-17T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-17T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-06-17T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.57
750778,Church Road Tupsley - Hereford,2023-06-17T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.38
750778,Church Road Tupsley - Hereford,2023-06-17T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-17T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-06-17T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-17T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-17T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-17T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-17T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-17T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.5
750778,Church Road Tupsley - Hereford,2023-06-17T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.67
750778,Church Road Tupsley - Hereford,2023-06-17T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.25
750778,Church Road Tupsley - Hereford,2023-06-17T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-17T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-17T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-17T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-17T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-17T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-06-17T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
750778,Church Road Tupsley - Hereford,2023-06-17T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
