Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-17T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
750778,Church Road Tupsley - Hereford,2023-06-17T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
750778,Church Road Tupsley - Hereford,2023-06-17T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
750778,Church Road Tupsley - Hereford,2023-06-17T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-17T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-17T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
750778,Church Road Tupsley - Hereford,2023-06-17T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
750778,Church Road Tupsley - Hereford,2023-06-17T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-17T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-17T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-06-17T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-06-17T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-06-17T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-17T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-17T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-17T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
750778,Church Road Tupsley - Hereford,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.66
750778,Church Road Tupsley - Hereford,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
750778,Church Road Tupsley - Hereford,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.18
750778,Church Road Tupsley - Hereford,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
750778,Church Road Tupsley - Hereford,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
750778,Church Road Tupsley - Hereford,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
750778,Church Road Tupsley - Hereford,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
750778,Church Road Tupsley - Hereford,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.33
750778,Church Road Tupsley - Hereford,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.07
750778,Church Road Tupsley - Hereford,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.23
750778,Church Road Tupsley - Hereford,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
750778,Church Road Tupsley - Hereford,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
750778,Church Road Tupsley - Hereford,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
750778,Church Road Tupsley - Hereford,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
750778,Church Road Tupsley - Hereford,2023-06-17T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-17T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
750778,Church Road Tupsley - Hereford,2023-06-17T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-17T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.38
750778,Church Road Tupsley - Hereford,2023-06-17T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.06
750778,Church Road Tupsley - Hereford,2023-06-17T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.2
750778,Church Road Tupsley - Hereford,2023-06-17T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
750778,Church Road Tupsley - Hereford,2023-06-17T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-17T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.5
750778,Church Road Tupsley - Hereford,2023-06-17T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.9
750778,Church Road Tupsley - Hereford,2023-06-17T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-17T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-17T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-17T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.5
750778,Church Road Tupsley - Hereford,2023-06-17T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.48
750778,Church Road Tupsley - Hereford,2023-06-17T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
750778,Church Road Tupsley - Hereford,2023-06-17T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-17T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.6
750778,Church Road Tupsley - Hereford,2023-06-17T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-17T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-17T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-17T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-17T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-17T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.63
750778,Church Road Tupsley - Hereford,2023-06-17T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.82
750778,Church Road Tupsley - Hereford,2023-06-17T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.89
750778,Church Road Tupsley - Hereford,2023-06-17T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-17T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-17T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-17T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
750778,Church Road Tupsley - Hereford,2023-06-17T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-17T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-17T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
750778,Church Road Tupsley - Hereford,2023-06-17T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
750778,Church Road Tupsley - Hereford,2023-06-17T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
750778,Church Road Tupsley - Hereford,2023-06-17T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
750778,Church Road Tupsley - Hereford,2023-06-17T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-17T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
750778,Church Road Tupsley - Hereford,2023-06-17T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
750778,Church Road Tupsley - Hereford,2023-06-17T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
750778,Church Road Tupsley - Hereford,2023-06-17T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-17T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-17T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-17T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
750778,Church Road Tupsley - Hereford,2023-06-17T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.58
750778,Church Road Tupsley - Hereford,2023-06-17T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-06-17T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-06-17T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-17T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-06-17T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
750778,Church Road Tupsley - Hereford,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.6
750778,Church Road Tupsley - Hereford,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
750778,Church Road Tupsley - Hereford,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.31
750778,Church Road Tupsley - Hereford,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
750778,Church Road Tupsley - Hereford,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
750778,Church Road Tupsley - Hereford,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
750778,Church Road Tupsley - Hereford,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
750778,Church Road Tupsley - Hereford,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.94
750778,Church Road Tupsley - Hereford,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.63
750778,Church Road Tupsley - Hereford,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.07
750778,Church Road Tupsley - Hereford,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
750778,Church Road Tupsley - Hereford,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
750778,Church Road Tupsley - Hereford,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
750778,Church Road Tupsley - Hereford,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
750778,Church Road Tupsley - Hereford,2023-06-17T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-17T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
750778,Church Road Tupsley - Hereford,2023-06-17T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-17T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.45
750778,Church Road Tupsley - Hereford,2023-06-17T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.66
750778,Church Road Tupsley - Hereford,2023-06-17T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.95
750778,Church Road Tupsley - Hereford,2023-06-17T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
750778,Church Road Tupsley - Hereford,2023-06-17T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.5
750778,Church Road Tupsley - Hereford,2023-06-17T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.7
750778,Church Road Tupsley - Hereford,2023-06-17T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-17T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-17T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-17T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-17T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.05
750778,Church Road Tupsley - Hereford,2023-06-17T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.25
750778,Church Road Tupsley - Hereford,2023-06-17T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.29
750778,Church Road Tupsley - Hereford,2023-06-17T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-17T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-17T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-17T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-17T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-17T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-17T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-17T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.33
750778,Church Road Tupsley - Hereford,2023-06-17T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.61
750778,Church Road Tupsley - Hereford,2023-06-17T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.99
750778,Church Road Tupsley - Hereford,2023-06-17T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-17T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-17T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-17T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-17T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-17T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-17T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
750778,Church Road Tupsley - Hereford,2023-06-17T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
750778,Church Road Tupsley - Hereford,2023-06-17T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
750778,Church Road Tupsley - Hereford,2023-06-17T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
750778,Church Road Tupsley - Hereford,2023-06-17T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-17T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
750778,Church Road Tupsley - Hereford,2023-06-17T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
750778,Church Road Tupsley - Hereford,2023-06-17T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
750778,Church Road Tupsley - Hereford,2023-06-17T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-17T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-17T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-17T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-17T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
750778,Church Road Tupsley - Hereford,2023-06-17T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-17T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-17T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-17T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-06-17T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
750778,Church Road Tupsley - Hereford,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.85
750778,Church Road Tupsley - Hereford,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
750778,Church Road Tupsley - Hereford,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.34
750778,Church Road Tupsley - Hereford,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
750778,Church Road Tupsley - Hereford,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
750778,Church Road Tupsley - Hereford,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
750778,Church Road Tupsley - Hereford,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.52
750778,Church Road Tupsley - Hereford,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.46
750778,Church Road Tupsley - Hereford,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.44
750778,Church Road Tupsley - Hereford,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
750778,Church Road Tupsley - Hereford,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
750778,Church Road Tupsley - Hereford,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
750778,Church Road Tupsley - Hereford,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
750778,Church Road Tupsley - Hereford,2023-06-17T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-17T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
750778,Church Road Tupsley - Hereford,2023-06-17T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-17T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.78
750778,Church Road Tupsley - Hereford,2023-06-17T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.32
750778,Church Road Tupsley - Hereford,2023-06-17T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.78
750778,Church Road Tupsley - Hereford,2023-06-17T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-17T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-17T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.9
750778,Church Road Tupsley - Hereford,2023-06-17T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-17T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-17T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-17T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-17T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.26
750778,Church Road Tupsley - Hereford,2023-06-17T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-06-17T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
750778,Church Road Tupsley - Hereford,2023-06-17T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-17T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-17T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-17T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-17T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-17T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-17T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-17T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.1
750778,Church Road Tupsley - Hereford,2023-06-17T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.25
750778,Church Road Tupsley - Hereford,2023-06-17T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.31
750778,Church Road Tupsley - Hereford,2023-06-17T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-17T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-17T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-17T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-17T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-17T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-17T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
750778,Church Road Tupsley - Hereford,2023-06-17T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
750778,Church Road Tupsley - Hereford,2023-06-17T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
750778,Church Road Tupsley - Hereford,2023-06-17T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
750778,Church Road Tupsley - Hereford,2023-06-17T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
750778,Church Road Tupsley - Hereford,2023-06-17T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
750778,Church Road Tupsley - Hereford,2023-06-17T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-06-17T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
750778,Church Road Tupsley - Hereford,2023-06-17T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-17T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-17T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-17T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-06-17T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-06-17T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-17T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-17T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-17T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-17T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
750778,Church Road Tupsley - Hereford,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.95
750778,Church Road Tupsley - Hereford,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
750778,Church Road Tupsley - Hereford,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.64
750778,Church Road Tupsley - Hereford,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
750778,Church Road Tupsley - Hereford,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
750778,Church Road Tupsley - Hereford,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
750778,Church Road Tupsley - Hereford,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
750778,Church Road Tupsley - Hereford,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.29
750778,Church Road Tupsley - Hereford,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.62
750778,Church Road Tupsley - Hereford,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.4
750778,Church Road Tupsley - Hereford,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
750778,Church Road Tupsley - Hereford,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
750778,Church Road Tupsley - Hereford,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
750778,Church Road Tupsley - Hereford,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
750778,Church Road Tupsley - Hereford,2023-06-17T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-17T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
750778,Church Road Tupsley - Hereford,2023-06-17T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-17T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.27
750778,Church Road Tupsley - Hereford,2023-06-17T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.13
750778,Church Road Tupsley - Hereford,2023-06-17T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.47
750778,Church Road Tupsley - Hereford,2023-06-17T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-17T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.3
750778,Church Road Tupsley - Hereford,2023-06-17T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.6
750778,Church Road Tupsley - Hereford,2023-06-17T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-06-17T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-17T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-17T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-17T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
750778,Church Road Tupsley - Hereford,2023-06-17T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.71
750778,Church Road Tupsley - Hereford,2023-06-17T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-06-17T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-17T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-17T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-17T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-17T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-17T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-17T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-17T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.2
750778,Church Road Tupsley - Hereford,2023-06-17T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.82
750778,Church Road Tupsley - Hereford,2023-06-17T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.47
750778,Church Road Tupsley - Hereford,2023-06-17T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-17T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
750778,Church Road Tupsley - Hereford,2023-06-17T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-17T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-17T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-17T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-17T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
750778,Church Road Tupsley - Hereford,2023-06-17T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
750778,Church Road Tupsley - Hereford,2023-06-17T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
750778,Church Road Tupsley - Hereford,2023-06-17T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
750778,Church Road Tupsley - Hereford,2023-06-17T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
750778,Church Road Tupsley - Hereford,2023-06-17T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
750778,Church Road Tupsley - Hereford,2023-06-17T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-17T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
750778,Church Road Tupsley - Hereford,2023-06-17T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-17T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-17T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-17T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
750778,Church Road Tupsley - Hereford,2023-06-17T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-06-17T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-06-17T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-17T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-17T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-17T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
750778,Church Road Tupsley - Hereford,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.42
750778,Church Road Tupsley - Hereford,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
750778,Church Road Tupsley - Hereford,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.31
750778,Church Road Tupsley - Hereford,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
750778,Church Road Tupsley - Hereford,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
750778,Church Road Tupsley - Hereford,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
750778,Church Road Tupsley - Hereford,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.62
750778,Church Road Tupsley - Hereford,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.87
750778,Church Road Tupsley - Hereford,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.64
750778,Church Road Tupsley - Hereford,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
750778,Church Road Tupsley - Hereford,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
750778,Church Road Tupsley - Hereford,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
750778,Church Road Tupsley - Hereford,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
750778,Church Road Tupsley - Hereford,2023-06-17T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-17T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
750778,Church Road Tupsley - Hereford,2023-06-17T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-17T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.48
750778,Church Road Tupsley - Hereford,2023-06-17T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.03
750778,Church Road Tupsley - Hereford,2023-06-17T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.56
750778,Church Road Tupsley - Hereford,2023-06-17T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-06-17T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.3
750778,Church Road Tupsley - Hereford,2023-06-17T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.5
750778,Church Road Tupsley - Hereford,2023-06-17T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-17T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-17T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-17T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-17T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.98
750778,Church Road Tupsley - Hereford,2023-06-17T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.34
750778,Church Road Tupsley - Hereford,2023-06-17T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
750778,Church Road Tupsley - Hereford,2023-06-17T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-17T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
750778,Church Road Tupsley - Hereford,2023-06-17T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-17T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-17T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-17T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-17T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-17T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.34
750778,Church Road Tupsley - Hereford,2023-06-17T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-06-17T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.91
750778,Church Road Tupsley - Hereford,2023-06-17T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-17T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-17T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-17T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-17T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-17T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-17T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
750778,Church Road Tupsley - Hereford,2023-06-17T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
750778,Church Road Tupsley - Hereford,2023-06-17T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
750778,Church Road Tupsley - Hereford,2023-06-17T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
750778,Church Road Tupsley - Hereford,2023-06-17T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-17T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-17T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-17T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
750778,Church Road Tupsley - Hereford,2023-06-17T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-17T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-17T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-17T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
750778,Church Road Tupsley - Hereford,2023-06-17T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.45
750778,Church Road Tupsley - Hereford,2023-06-17T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-17T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-06-17T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-17T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-17T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
750778,Church Road Tupsley - Hereford,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.64
750778,Church Road Tupsley - Hereford,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
750778,Church Road Tupsley - Hereford,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.47
750778,Church Road Tupsley - Hereford,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
750778,Church Road Tupsley - Hereford,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.75
750778,Church Road Tupsley - Hereford,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
750778,Church Road Tupsley - Hereford,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.91
750778,Church Road Tupsley - Hereford,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.76
750778,Church Road Tupsley - Hereford,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.53
750778,Church Road Tupsley - Hereford,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
750778,Church Road Tupsley - Hereford,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
750778,Church Road Tupsley - Hereford,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
750778,Church Road Tupsley - Hereford,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
750778,Church Road Tupsley - Hereford,2023-06-17T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-17T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-06-17T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
750778,Church Road Tupsley - Hereford,2023-06-17T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.58
750778,Church Road Tupsley - Hereford,2023-06-17T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.98
750778,Church Road Tupsley - Hereford,2023-06-17T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.51
750778,Church Road Tupsley - Hereford,2023-06-17T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.7
750778,Church Road Tupsley - Hereford,2023-06-17T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.2
750778,Church Road Tupsley - Hereford,2023-06-17T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.4
750778,Church Road Tupsley - Hereford,2023-06-17T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-17T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
750778,Church Road Tupsley - Hereford,2023-06-17T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-17T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-17T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
750778,Church Road Tupsley - Hereford,2023-06-17T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.93
750778,Church Road Tupsley - Hereford,2023-06-17T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.37
750778,Church Road Tupsley - Hereford,2023-06-17T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-17T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-06-17T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-17T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-17T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-17T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-17T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-17T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
750778,Church Road Tupsley - Hereford,2023-06-17T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-06-17T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.49
750778,Church Road Tupsley - Hereford,2023-06-17T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-17T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
750778,Church Road Tupsley - Hereford,2023-06-17T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-17T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-17T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-17T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-17T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
750778,Church Road Tupsley - Hereford,2023-06-17T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
750778,Church Road Tupsley - Hereford,2023-06-17T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
750778,Church Road Tupsley - Hereford,2023-06-17T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
750778,Church Road Tupsley - Hereford,2023-06-17T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-17T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-17T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-17T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
750778,Church Road Tupsley - Hereford,2023-06-17T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-17T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-17T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-17T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-17T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.49
750778,Church Road Tupsley - Hereford,2023-06-17T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-17T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-17T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-17T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-17T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
750778,Church Road Tupsley - Hereford,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.64
750778,Church Road Tupsley - Hereford,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
750778,Church Road Tupsley - Hereford,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.26
750778,Church Road Tupsley - Hereford,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
750778,Church Road Tupsley - Hereford,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
750778,Church Road Tupsley - Hereford,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
750778,Church Road Tupsley - Hereford,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
750778,Church Road Tupsley - Hereford,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.85
750778,Church Road Tupsley - Hereford,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.54
750778,Church Road Tupsley - Hereford,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.66
750778,Church Road Tupsley - Hereford,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
750778,Church Road Tupsley - Hereford,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
750778,Church Road Tupsley - Hereford,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
750778,Church Road Tupsley - Hereford,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
750778,Church Road Tupsley - Hereford,2023-06-17T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-17T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-17T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-17T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.86
750778,Church Road Tupsley - Hereford,2023-06-17T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.94
750778,Church Road Tupsley - Hereford,2023-06-17T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.88
750778,Church Road Tupsley - Hereford,2023-06-17T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-06-17T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.1
750778,Church Road Tupsley - Hereford,2023-06-17T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.2
750778,Church Road Tupsley - Hereford,2023-06-17T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-17T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-17T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-17T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-17T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-06-17T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-06-17T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.95
750778,Church Road Tupsley - Hereford,2023-06-17T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-17T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-17T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-17T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-17T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-17T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-17T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-17T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.84
750778,Church Road Tupsley - Hereford,2023-06-17T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.28
750778,Church Road Tupsley - Hereford,2023-06-17T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.73
750778,Church Road Tupsley - Hereford,2023-06-17T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-17T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-17T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-17T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
750778,Church Road Tupsley - Hereford,2023-06-17T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
