Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-17T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-17T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
750778,Church Road Tupsley - Hereford,2023-06-17T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
750778,Church Road Tupsley - Hereford,2023-06-17T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
750778,Church Road Tupsley - Hereford,2023-06-17T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
750778,Church Road Tupsley - Hereford,2023-06-17T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
750778,Church Road Tupsley - Hereford,2023-06-17T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-17T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
750778,Church Road Tupsley - Hereford,2023-06-17T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
750778,Church Road Tupsley - Hereford,2023-06-17T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
750778,Church Road Tupsley - Hereford,2023-06-17T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-17T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
750778,Church Road Tupsley - Hereford,2023-06-17T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-06-17T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-17T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.54
750778,Church Road Tupsley - Hereford,2023-06-17T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-06-17T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
750778,Church Road Tupsley - Hereford,2023-06-17T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-17T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
750778,Church Road Tupsley - Hereford,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
750778,Church Road Tupsley - Hereford,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.66
750778,Church Road Tupsley - Hereford,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
750778,Church Road Tupsley - Hereford,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.95
750778,Church Road Tupsley - Hereford,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
750778,Church Road Tupsley - Hereford,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
750778,Church Road Tupsley - Hereford,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
750778,Church Road Tupsley - Hereford,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
750778,Church Road Tupsley - Hereford,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.2
750778,Church Road Tupsley - Hereford,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.15
750778,Church Road Tupsley - Hereford,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.88
750778,Church Road Tupsley - Hereford,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
750778,Church Road Tupsley - Hereford,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
750778,Church Road Tupsley - Hereford,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
750778,Church Road Tupsley - Hereford,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
750778,Church Road Tupsley - Hereford,2023-06-17T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-17T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-17T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-17T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.09
750778,Church Road Tupsley - Hereford,2023-06-17T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.89
750778,Church Road Tupsley - Hereford,2023-06-17T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.26
750778,Church Road Tupsley - Hereford,2023-06-17T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.1
750778,Church Road Tupsley - Hereford,2023-06-17T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.2
750778,Church Road Tupsley - Hereford,2023-06-17T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.7
750778,Church Road Tupsley - Hereford,2023-06-17T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-17T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
750778,Church Road Tupsley - Hereford,2023-06-17T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-17T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-17T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
750778,Church Road Tupsley - Hereford,2023-06-17T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.64
750778,Church Road Tupsley - Hereford,2023-06-17T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
750778,Church Road Tupsley - Hereford,2023-06-17T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-17T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-17T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-17T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-17T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-17T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-17T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-17T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.91
750778,Church Road Tupsley - Hereford,2023-06-17T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.82
750778,Church Road Tupsley - Hereford,2023-06-17T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.41
750778,Church Road Tupsley - Hereford,2023-06-17T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-06-17T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-17T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
750778,Church Road Tupsley - Hereford,2023-06-17T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
750778,Church Road Tupsley - Hereford,2023-06-17T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
750778,Church Road Tupsley - Hereford,2023-06-17T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-06-17T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
750778,Church Road Tupsley - Hereford,2023-06-17T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
750778,Church Road Tupsley - Hereford,2023-06-17T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
750778,Church Road Tupsley - Hereford,2023-06-17T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
750778,Church Road Tupsley - Hereford,2023-06-17T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
750778,Church Road Tupsley - Hereford,2023-06-17T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
750778,Church Road Tupsley - Hereford,2023-06-17T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-17T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
750778,Church Road Tupsley - Hereford,2023-06-17T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
750778,Church Road Tupsley - Hereford,2023-06-17T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-17T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-06-17T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-06-17T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
750778,Church Road Tupsley - Hereford,2023-06-17T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-06-17T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-17T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-06-17T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-17T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
750778,Church Road Tupsley - Hereford,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
750778,Church Road Tupsley - Hereford,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
750778,Church Road Tupsley - Hereford,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
750778,Church Road Tupsley - Hereford,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
750778,Church Road Tupsley - Hereford,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
750778,Church Road Tupsley - Hereford,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
750778,Church Road Tupsley - Hereford,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.21
750778,Church Road Tupsley - Hereford,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.53
750778,Church Road Tupsley - Hereford,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.86
750778,Church Road Tupsley - Hereford,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
750778,Church Road Tupsley - Hereford,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
750778,Church Road Tupsley - Hereford,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
750778,Church Road Tupsley - Hereford,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
750778,Church Road Tupsley - Hereford,2023-06-17T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-17T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-17T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-17T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.82
750778,Church Road Tupsley - Hereford,2023-06-17T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.95
750778,Church Road Tupsley - Hereford,2023-06-17T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.49
750778,Church Road Tupsley - Hereford,2023-06-17T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.5
750778,Church Road Tupsley - Hereford,2023-06-17T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-06-17T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.4
750778,Church Road Tupsley - Hereford,2023-06-17T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-17T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-17T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-17T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-17T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.61
750778,Church Road Tupsley - Hereford,2023-06-17T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-06-17T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-06-17T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-17T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-17T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-17T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-17T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-17T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-17T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-17T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
750778,Church Road Tupsley - Hereford,2023-06-17T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-17T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.25
750778,Church Road Tupsley - Hereford,2023-06-17T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-17T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-06-17T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-17T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-17T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-17T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-17T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
750778,Church Road Tupsley - Hereford,2023-06-17T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
750778,Church Road Tupsley - Hereford,2023-06-17T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
750778,Church Road Tupsley - Hereford,2023-06-17T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
750778,Church Road Tupsley - Hereford,2023-06-17T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-17T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
750778,Church Road Tupsley - Hereford,2023-06-17T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-17T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
750778,Church Road Tupsley - Hereford,2023-06-17T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
750778,Church Road Tupsley - Hereford,2023-06-17T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-17T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-17T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-06-17T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-17T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-06-17T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-17T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-17T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-17T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
750778,Church Road Tupsley - Hereford,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
750778,Church Road Tupsley - Hereford,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
750778,Church Road Tupsley - Hereford,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
750778,Church Road Tupsley - Hereford,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
750778,Church Road Tupsley - Hereford,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
750778,Church Road Tupsley - Hereford,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
750778,Church Road Tupsley - Hereford,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
750778,Church Road Tupsley - Hereford,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.95
750778,Church Road Tupsley - Hereford,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.89
750778,Church Road Tupsley - Hereford,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.95
750778,Church Road Tupsley - Hereford,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
750778,Church Road Tupsley - Hereford,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
750778,Church Road Tupsley - Hereford,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
750778,Church Road Tupsley - Hereford,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
750778,Church Road Tupsley - Hereford,2023-06-17T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-17T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-17T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-17T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.16
750778,Church Road Tupsley - Hereford,2023-06-17T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.4
750778,Church Road Tupsley - Hereford,2023-06-17T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.7
750778,Church Road Tupsley - Hereford,2023-06-17T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-06-17T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.2
750778,Church Road Tupsley - Hereford,2023-06-17T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.8
750778,Church Road Tupsley - Hereford,2023-06-17T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-17T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-17T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-17T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-17T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
750778,Church Road Tupsley - Hereford,2023-06-17T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-06-17T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.23
750778,Church Road Tupsley - Hereford,2023-06-17T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-17T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-17T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-17T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-17T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-17T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-17T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-17T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
750778,Church Road Tupsley - Hereford,2023-06-17T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-06-17T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.15
750778,Church Road Tupsley - Hereford,2023-06-17T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-17T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
750778,Church Road Tupsley - Hereford,2023-06-17T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-17T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-17T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-17T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-17T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-17T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
750778,Church Road Tupsley - Hereford,2023-06-17T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
750778,Church Road Tupsley - Hereford,2023-06-17T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.25
750778,Church Road Tupsley - Hereford,2023-06-17T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
750778,Church Road Tupsley - Hereford,2023-06-17T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
750778,Church Road Tupsley - Hereford,2023-06-17T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-06-17T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-17T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
750778,Church Road Tupsley - Hereford,2023-06-17T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-17T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-17T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.63
750778,Church Road Tupsley - Hereford,2023-06-17T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-17T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-17T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
750778,Church Road Tupsley - Hereford,2023-06-17T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-17T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-17T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
750778,Church Road Tupsley - Hereford,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
750778,Church Road Tupsley - Hereford,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
750778,Church Road Tupsley - Hereford,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
750778,Church Road Tupsley - Hereford,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
750778,Church Road Tupsley - Hereford,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
750778,Church Road Tupsley - Hereford,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
750778,Church Road Tupsley - Hereford,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
750778,Church Road Tupsley - Hereford,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.22
750778,Church Road Tupsley - Hereford,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.46
750778,Church Road Tupsley - Hereford,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.93
750778,Church Road Tupsley - Hereford,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
750778,Church Road Tupsley - Hereford,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
750778,Church Road Tupsley - Hereford,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
750778,Church Road Tupsley - Hereford,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
750778,Church Road Tupsley - Hereford,2023-06-17T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-17T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-17T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-17T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.48
750778,Church Road Tupsley - Hereford,2023-06-17T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.37
750778,Church Road Tupsley - Hereford,2023-06-17T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.17
750778,Church Road Tupsley - Hereford,2023-06-17T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-17T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.6
750778,Church Road Tupsley - Hereford,2023-06-17T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.4
750778,Church Road Tupsley - Hereford,2023-06-17T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-06-17T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-17T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-17T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-17T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.14
750778,Church Road Tupsley - Hereford,2023-06-17T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-06-17T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.15
750778,Church Road Tupsley - Hereford,2023-06-17T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
750778,Church Road Tupsley - Hereford,2023-06-17T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
750778,Church Road Tupsley - Hereford,2023-06-17T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-17T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-06-17T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-17T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-17T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-17T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
750778,Church Road Tupsley - Hereford,2023-06-17T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.45
750778,Church Road Tupsley - Hereford,2023-06-17T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.05
750778,Church Road Tupsley - Hereford,2023-06-17T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-17T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-17T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-17T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-17T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-17T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-17T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-17T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
750778,Church Road Tupsley - Hereford,2023-06-17T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
750778,Church Road Tupsley - Hereford,2023-06-17T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-06-17T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
750778,Church Road Tupsley - Hereford,2023-06-17T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
750778,Church Road Tupsley - Hereford,2023-06-17T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
750778,Church Road Tupsley - Hereford,2023-06-17T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-17T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
750778,Church Road Tupsley - Hereford,2023-06-17T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-17T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-17T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
750778,Church Road Tupsley - Hereford,2023-06-17T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-06-17T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
750778,Church Road Tupsley - Hereford,2023-06-17T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
750778,Church Road Tupsley - Hereford,2023-06-17T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-17T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-17T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
750778,Church Road Tupsley - Hereford,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
750778,Church Road Tupsley - Hereford,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
750778,Church Road Tupsley - Hereford,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
750778,Church Road Tupsley - Hereford,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
750778,Church Road Tupsley - Hereford,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
750778,Church Road Tupsley - Hereford,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
750778,Church Road Tupsley - Hereford,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
750778,Church Road Tupsley - Hereford,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
750778,Church Road Tupsley - Hereford,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.93
750778,Church Road Tupsley - Hereford,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.25
750778,Church Road Tupsley - Hereford,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.09
750778,Church Road Tupsley - Hereford,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
750778,Church Road Tupsley - Hereford,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
750778,Church Road Tupsley - Hereford,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
750778,Church Road Tupsley - Hereford,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
750778,Church Road Tupsley - Hereford,2023-06-17T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-17T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
750778,Church Road Tupsley - Hereford,2023-06-17T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-17T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.85
750778,Church Road Tupsley - Hereford,2023-06-17T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.8
750778,Church Road Tupsley - Hereford,2023-06-17T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.24
750778,Church Road Tupsley - Hereford,2023-06-17T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-17T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-17T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.5
750778,Church Road Tupsley - Hereford,2023-06-17T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-17T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-17T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-17T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-17T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.37
750778,Church Road Tupsley - Hereford,2023-06-17T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-06-17T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.65
750778,Church Road Tupsley - Hereford,2023-06-17T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-06-17T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-06-17T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-17T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-06-17T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-17T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-17T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-17T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.1
750778,Church Road Tupsley - Hereford,2023-06-17T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-06-17T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.39
750778,Church Road Tupsley - Hereford,2023-06-17T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-17T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-17T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-17T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-17T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-17T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-17T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-17T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
750778,Church Road Tupsley - Hereford,2023-06-17T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-06-17T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-06-17T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-17T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
750778,Church Road Tupsley - Hereford,2023-06-17T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-17T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-17T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
750778,Church Road Tupsley - Hereford,2023-06-17T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-17T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-17T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-06-17T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-06-17T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-06-17T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-17T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-17T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-17T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
750778,Church Road Tupsley - Hereford,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
750778,Church Road Tupsley - Hereford,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
750778,Church Road Tupsley - Hereford,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
750778,Church Road Tupsley - Hereford,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
750778,Church Road Tupsley - Hereford,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
750778,Church Road Tupsley - Hereford,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
750778,Church Road Tupsley - Hereford,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
750778,Church Road Tupsley - Hereford,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.14
750778,Church Road Tupsley - Hereford,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.81
750778,Church Road Tupsley - Hereford,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.84
750778,Church Road Tupsley - Hereford,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
750778,Church Road Tupsley - Hereford,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
750778,Church Road Tupsley - Hereford,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
750778,Church Road Tupsley - Hereford,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
750778,Church Road Tupsley - Hereford,2023-06-17T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-17T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
750778,Church Road Tupsley - Hereford,2023-06-17T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-17T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.57
750778,Church Road Tupsley - Hereford,2023-06-17T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.19
750778,Church Road Tupsley - Hereford,2023-06-17T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.4
750778,Church Road Tupsley - Hereford,2023-06-17T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-17T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.7
750778,Church Road Tupsley - Hereford,2023-06-17T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.4
750778,Church Road Tupsley - Hereford,2023-06-17T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.3
750778,Church Road Tupsley - Hereford,2023-06-17T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-17T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-17T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-17T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.61
750778,Church Road Tupsley - Hereford,2023-06-17T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-06-17T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.94
750778,Church Road Tupsley - Hereford,2023-06-17T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-17T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-17T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-17T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-17T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-17T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-17T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-17T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.59
750778,Church Road Tupsley - Hereford,2023-06-17T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.85
750778,Church Road Tupsley - Hereford,2023-06-17T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.35
750778,Church Road Tupsley - Hereford,2023-06-17T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-17T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-17T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-17T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
750778,Church Road Tupsley - Hereford,2023-06-17T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-17T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-17T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-17T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
750778,Church Road Tupsley - Hereford,2023-06-17T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-06-17T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.71
750778,Church Road Tupsley - Hereford,2023-06-17T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-17T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-17T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-17T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-17T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
750778,Church Road Tupsley - Hereford,2023-06-17T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-17T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-17T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
750778,Church Road Tupsley - Hereford,2023-06-17T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-17T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-06-17T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-17T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-17T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-17T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
750778,Church Road Tupsley - Hereford,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
750778,Church Road Tupsley - Hereford,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
750778,Church Road Tupsley - Hereford,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.35
750778,Church Road Tupsley - Hereford,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
750778,Church Road Tupsley - Hereford,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
750778,Church Road Tupsley - Hereford,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
750778,Church Road Tupsley - Hereford,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
750778,Church Road Tupsley - Hereford,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.38
750778,Church Road Tupsley - Hereford,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.86
750778,Church Road Tupsley - Hereford,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.9
750778,Church Road Tupsley - Hereford,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
750778,Church Road Tupsley - Hereford,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
750778,Church Road Tupsley - Hereford,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
750778,Church Road Tupsley - Hereford,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
750778,Church Road Tupsley - Hereford,2023-06-17T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-17T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
750778,Church Road Tupsley - Hereford,2023-06-17T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-17T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.47
750778,Church Road Tupsley - Hereford,2023-06-17T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.22
750778,Church Road Tupsley - Hereford,2023-06-17T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.97
750778,Church Road Tupsley - Hereford,2023-06-17T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-17T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.3
750778,Church Road Tupsley - Hereford,2023-06-17T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-17T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.8
750778,Church Road Tupsley - Hereford,2023-06-17T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-17T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-17T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-17T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
750778,Church Road Tupsley - Hereford,2023-06-17T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-17T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.51
750778,Church Road Tupsley - Hereford,2023-06-17T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-17T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-17T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-17T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-17T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-17T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-17T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-17T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.93
750778,Church Road Tupsley - Hereford,2023-06-17T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-06-17T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.9
750778,Church Road Tupsley - Hereford,2023-06-17T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-17T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
