Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-17T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-06-17T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-17T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-17T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-17T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-17T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-17T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-06-17T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-06-17T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-06-17T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-06-17T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-17T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-17T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-17T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-17T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-17T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-17T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-17T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-17T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-17T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-17T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-17T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-17T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-17T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
750778,Church Road Tupsley - Hereford,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.46
750778,Church Road Tupsley - Hereford,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
750778,Church Road Tupsley - Hereford,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.11
750778,Church Road Tupsley - Hereford,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
750778,Church Road Tupsley - Hereford,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.97
750778,Church Road Tupsley - Hereford,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
750778,Church Road Tupsley - Hereford,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
750778,Church Road Tupsley - Hereford,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
750778,Church Road Tupsley - Hereford,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.04
750778,Church Road Tupsley - Hereford,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.14
750778,Church Road Tupsley - Hereford,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.37
750778,Church Road Tupsley - Hereford,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
750778,Church Road Tupsley - Hereford,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
750778,Church Road Tupsley - Hereford,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
750778,Church Road Tupsley - Hereford,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
750778,Church Road Tupsley - Hereford,2023-06-17T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-17T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
750778,Church Road Tupsley - Hereford,2023-06-17T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-17T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.83
750778,Church Road Tupsley - Hereford,2023-06-17T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.24
750778,Church Road Tupsley - Hereford,2023-06-17T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.29
750778,Church Road Tupsley - Hereford,2023-06-17T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-17T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-17T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-17T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-17T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-17T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-17T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-17T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-17T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-06-17T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
750778,Church Road Tupsley - Hereford,2023-06-17T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-17T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-17T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-17T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-17T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
750778,Church Road Tupsley - Hereford,2023-06-17T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-17T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-17T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.85
750778,Church Road Tupsley - Hereford,2023-06-17T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-06-17T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-06-17T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-06-17T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-17T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-17T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-17T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-17T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-17T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
750778,Church Road Tupsley - Hereford,2023-06-17T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
750778,Church Road Tupsley - Hereford,2023-06-17T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-17T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-17T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-17T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-17T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-17T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-17T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-17T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-17T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-17T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-17T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-17T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-17T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-17T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-17T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-17T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
750778,Church Road Tupsley - Hereford,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.83
750778,Church Road Tupsley - Hereford,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
750778,Church Road Tupsley - Hereford,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.39
750778,Church Road Tupsley - Hereford,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
750778,Church Road Tupsley - Hereford,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.34
750778,Church Road Tupsley - Hereford,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
750778,Church Road Tupsley - Hereford,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
750778,Church Road Tupsley - Hereford,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.02
750778,Church Road Tupsley - Hereford,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.84
750778,Church Road Tupsley - Hereford,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.83
750778,Church Road Tupsley - Hereford,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
750778,Church Road Tupsley - Hereford,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
750778,Church Road Tupsley - Hereford,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
750778,Church Road Tupsley - Hereford,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
750778,Church Road Tupsley - Hereford,2023-06-17T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-17T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-06-17T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-17T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.13
750778,Church Road Tupsley - Hereford,2023-06-17T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.34
750778,Church Road Tupsley - Hereford,2023-06-17T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-17T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-17T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-17T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.9
750778,Church Road Tupsley - Hereford,2023-06-17T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-17T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-17T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-17T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-17T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-06-17T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-06-17T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-06-17T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-17T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-17T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-17T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-17T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-17T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-17T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-17T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.95
750778,Church Road Tupsley - Hereford,2023-06-17T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-06-17T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-17T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-06-17T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-17T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-17T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-17T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-17T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-17T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-17T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-06-17T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
750778,Church Road Tupsley - Hereford,2023-06-17T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-06-17T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-17T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-17T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-17T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-17T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-17T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-17T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-17T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-17T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
750778,Church Road Tupsley - Hereford,2023-06-17T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-17T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-17T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-17T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-17T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
750778,Church Road Tupsley - Hereford,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.66
750778,Church Road Tupsley - Hereford,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
750778,Church Road Tupsley - Hereford,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.24
750778,Church Road Tupsley - Hereford,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
750778,Church Road Tupsley - Hereford,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.31
750778,Church Road Tupsley - Hereford,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
750778,Church Road Tupsley - Hereford,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
750778,Church Road Tupsley - Hereford,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
750778,Church Road Tupsley - Hereford,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.75
750778,Church Road Tupsley - Hereford,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.14
750778,Church Road Tupsley - Hereford,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.15
750778,Church Road Tupsley - Hereford,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,20.9
750778,Church Road Tupsley - Hereford,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
750778,Church Road Tupsley - Hereford,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
750778,Church Road Tupsley - Hereford,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
750778,Church Road Tupsley - Hereford,2023-06-17T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-17T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
750778,Church Road Tupsley - Hereford,2023-06-17T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-17T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.09
750778,Church Road Tupsley - Hereford,2023-06-17T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.04
750778,Church Road Tupsley - Hereford,2023-06-17T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-06-17T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-17T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-17T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-06-17T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-17T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-17T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-17T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-17T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-06-17T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-17T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
750778,Church Road Tupsley - Hereford,2023-06-17T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-17T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-17T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-17T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-17T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-17T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-17T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-17T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-17T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-06-17T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-06-17T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-06-17T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-17T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-17T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-17T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-17T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-17T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-17T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
750778,Church Road Tupsley - Hereford,2023-06-17T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
750778,Church Road Tupsley - Hereford,2023-06-17T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
750778,Church Road Tupsley - Hereford,2023-06-17T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-17T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-17T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-17T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-06-17T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-17T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-17T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-17T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-17T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-06-17T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-17T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-17T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-17T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-17T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
750778,Church Road Tupsley - Hereford,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.52
750778,Church Road Tupsley - Hereford,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
750778,Church Road Tupsley - Hereford,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.13
750778,Church Road Tupsley - Hereford,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
750778,Church Road Tupsley - Hereford,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.12
750778,Church Road Tupsley - Hereford,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
750778,Church Road Tupsley - Hereford,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
750778,Church Road Tupsley - Hereford,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
750778,Church Road Tupsley - Hereford,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.92
750778,Church Road Tupsley - Hereford,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.63
750778,Church Road Tupsley - Hereford,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.03
750778,Church Road Tupsley - Hereford,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,20.1
750778,Church Road Tupsley - Hereford,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
750778,Church Road Tupsley - Hereford,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
750778,Church Road Tupsley - Hereford,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
750778,Church Road Tupsley - Hereford,2023-06-17T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-06-17T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
750778,Church Road Tupsley - Hereford,2023-06-17T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-17T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.23
750778,Church Road Tupsley - Hereford,2023-06-17T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.95
750778,Church Road Tupsley - Hereford,2023-06-17T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.47
750778,Church Road Tupsley - Hereford,2023-06-17T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-17T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-17T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-17T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-17T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-17T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-17T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-17T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-06-17T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-06-17T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-06-17T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-17T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-17T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-17T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-17T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-17T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-17T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-17T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-06-17T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-17T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-06-17T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-06-17T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-17T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-17T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-17T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-17T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-17T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-17T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
750778,Church Road Tupsley - Hereford,2023-06-17T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-06-17T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
750778,Church Road Tupsley - Hereford,2023-06-17T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-17T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-17T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-17T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-06-17T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-17T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-17T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-17T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-17T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-17T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-17T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-17T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-17T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-17T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750778,Church Road Tupsley - Hereford,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.54
750778,Church Road Tupsley - Hereford,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
750778,Church Road Tupsley - Hereford,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.16
750778,Church Road Tupsley - Hereford,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
750778,Church Road Tupsley - Hereford,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.91
750778,Church Road Tupsley - Hereford,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
750778,Church Road Tupsley - Hereford,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
750778,Church Road Tupsley - Hereford,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
750778,Church Road Tupsley - Hereford,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.75
750778,Church Road Tupsley - Hereford,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.3
750778,Church Road Tupsley - Hereford,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.16
750778,Church Road Tupsley - Hereford,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,21.7
750778,Church Road Tupsley - Hereford,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
750778,Church Road Tupsley - Hereford,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
750778,Church Road Tupsley - Hereford,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
750778,Church Road Tupsley - Hereford,2023-06-17T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-17T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
750778,Church Road Tupsley - Hereford,2023-06-17T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-17T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.44
750778,Church Road Tupsley - Hereford,2023-06-17T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.84
750778,Church Road Tupsley - Hereford,2023-06-17T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-17T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-17T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-06-17T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-06-17T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-17T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-17T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-17T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-17T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-06-17T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-06-17T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.27
750778,Church Road Tupsley - Hereford,2023-06-17T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-17T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-17T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-17T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-17T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-17T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-17T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-17T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-06-17T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.08
750778,Church Road Tupsley - Hereford,2023-06-17T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-06-17T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,3.5
750778,Church Road Tupsley - Hereford,2023-06-17T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-17T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-17T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-17T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-17T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-17T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-17T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
750778,Church Road Tupsley - Hereford,2023-06-17T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-17T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
750778,Church Road Tupsley - Hereford,2023-06-17T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-17T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-17T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-17T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-06-17T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-17T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-17T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-17T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-17T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-17T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-06-17T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-17T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-17T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-17T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
750778,Church Road Tupsley - Hereford,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.45
750778,Church Road Tupsley - Hereford,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
750778,Church Road Tupsley - Hereford,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.18
750778,Church Road Tupsley - Hereford,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
750778,Church Road Tupsley - Hereford,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.98
750778,Church Road Tupsley - Hereford,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
750778,Church Road Tupsley - Hereford,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
750778,Church Road Tupsley - Hereford,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
750778,Church Road Tupsley - Hereford,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.66
750778,Church Road Tupsley - Hereford,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.18
750778,Church Road Tupsley - Hereford,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.95
750778,Church Road Tupsley - Hereford,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,19.9
750778,Church Road Tupsley - Hereford,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
750778,Church Road Tupsley - Hereford,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
750778,Church Road Tupsley - Hereford,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
750778,Church Road Tupsley - Hereford,2023-06-17T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-17T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
750778,Church Road Tupsley - Hereford,2023-06-17T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-17T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.74
750778,Church Road Tupsley - Hereford,2023-06-17T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.65
750778,Church Road Tupsley - Hereford,2023-06-17T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-06-17T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-17T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-17T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-17T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-17T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-17T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-17T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-17T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.08
750778,Church Road Tupsley - Hereford,2023-06-17T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-17T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-06-17T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-17T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-17T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-17T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-17T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-17T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-17T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-17T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.07
750778,Church Road Tupsley - Hereford,2023-06-17T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-17T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-06-17T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,3.7
750778,Church Road Tupsley - Hereford,2023-06-17T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-17T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-17T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-17T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-17T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-17T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-17T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
750778,Church Road Tupsley - Hereford,2023-06-17T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-17T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
750778,Church Road Tupsley - Hereford,2023-06-17T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-17T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-17T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-17T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-06-17T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-17T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-17T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-17T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-17T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-17T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-06-17T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-17T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-17T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-17T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
750778,Church Road Tupsley - Hereford,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.83
750778,Church Road Tupsley - Hereford,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
750778,Church Road Tupsley - Hereford,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.45
750778,Church Road Tupsley - Hereford,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
750778,Church Road Tupsley - Hereford,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.36
750778,Church Road Tupsley - Hereford,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
750778,Church Road Tupsley - Hereford,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
750778,Church Road Tupsley - Hereford,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
750778,Church Road Tupsley - Hereford,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.25
750778,Church Road Tupsley - Hereford,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.71
750778,Church Road Tupsley - Hereford,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.47
750778,Church Road Tupsley - Hereford,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
750778,Church Road Tupsley - Hereford,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
750778,Church Road Tupsley - Hereford,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
750778,Church Road Tupsley - Hereford,2023-06-17T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-17T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
750778,Church Road Tupsley - Hereford,2023-06-17T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-17T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.96
750778,Church Road Tupsley - Hereford,2023-06-17T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.02
750778,Church Road Tupsley - Hereford,2023-06-17T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-06-17T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-17T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-17T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-17T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-17T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-17T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-17T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-17T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-06-17T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.89
750778,Church Road Tupsley - Hereford,2023-06-17T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-06-17T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-17T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-17T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-17T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-17T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-17T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-17T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-17T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.28
