Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-17T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-06-17T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-06-17T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,3.6
750778,Church Road Tupsley - Hereford,2023-06-17T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-17T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-17T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-17T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-17T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-17T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-17T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-06-17T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-06-17T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
750778,Church Road Tupsley - Hereford,2023-06-17T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-17T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-17T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-17T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-06-17T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-17T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-17T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-17T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-06-17T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-06-17T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-06-17T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-17T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-17T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-17T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
750778,Church Road Tupsley - Hereford,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.89
750778,Church Road Tupsley - Hereford,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
750778,Church Road Tupsley - Hereford,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.55
750778,Church Road Tupsley - Hereford,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
750778,Church Road Tupsley - Hereford,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.52
750778,Church Road Tupsley - Hereford,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
750778,Church Road Tupsley - Hereford,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
750778,Church Road Tupsley - Hereford,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
750778,Church Road Tupsley - Hereford,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.67
750778,Church Road Tupsley - Hereford,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.93
750778,Church Road Tupsley - Hereford,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.01
750778,Church Road Tupsley - Hereford,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,19.7
750778,Church Road Tupsley - Hereford,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
750778,Church Road Tupsley - Hereford,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
750778,Church Road Tupsley - Hereford,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
750778,Church Road Tupsley - Hereford,2023-06-17T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-17T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
750778,Church Road Tupsley - Hereford,2023-06-17T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-17T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.53
750778,Church Road Tupsley - Hereford,2023-06-17T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.18
750778,Church Road Tupsley - Hereford,2023-06-17T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.77
750778,Church Road Tupsley - Hereford,2023-06-17T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-17T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.1
750778,Church Road Tupsley - Hereford,2023-06-17T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-17T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-17T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-17T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-17T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-17T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-06-17T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-06-17T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-17T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-06-17T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-17T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-17T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-17T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-17T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-17T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-17T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-17T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-06-17T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-17T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,3.6
750778,Church Road Tupsley - Hereford,2023-06-17T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-17T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-17T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-17T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-17T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-17T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-17T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
750778,Church Road Tupsley - Hereford,2023-06-17T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
750778,Church Road Tupsley - Hereford,2023-06-17T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
750778,Church Road Tupsley - Hereford,2023-06-17T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-17T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-17T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-17T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-17T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-17T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-17T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-17T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-17T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
750778,Church Road Tupsley - Hereford,2023-06-17T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-06-17T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-17T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-17T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-17T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
750778,Church Road Tupsley - Hereford,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.64
750778,Church Road Tupsley - Hereford,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
750778,Church Road Tupsley - Hereford,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.38
750778,Church Road Tupsley - Hereford,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
750778,Church Road Tupsley - Hereford,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.24
750778,Church Road Tupsley - Hereford,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
750778,Church Road Tupsley - Hereford,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
750778,Church Road Tupsley - Hereford,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.08
750778,Church Road Tupsley - Hereford,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.82
750778,Church Road Tupsley - Hereford,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.23
750778,Church Road Tupsley - Hereford,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
750778,Church Road Tupsley - Hereford,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
750778,Church Road Tupsley - Hereford,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
750778,Church Road Tupsley - Hereford,2023-06-17T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-17T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
750778,Church Road Tupsley - Hereford,2023-06-17T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-17T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.3
750778,Church Road Tupsley - Hereford,2023-06-17T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.87
750778,Church Road Tupsley - Hereford,2023-06-17T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.72
750778,Church Road Tupsley - Hereford,2023-06-17T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-17T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-17T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-17T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-17T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-17T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-17T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-17T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-06-17T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-17T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-17T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-06-17T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-17T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-17T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-17T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-17T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-17T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-17T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-06-17T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-06-17T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-06-17T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-17T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-17T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-17T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-17T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-17T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-17T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
750778,Church Road Tupsley - Hereford,2023-06-17T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
750778,Church Road Tupsley - Hereford,2023-06-17T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-17T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-17T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-17T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-17T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-17T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-17T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-17T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-17T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-17T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-17T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-06-17T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-17T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-17T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-17T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-17T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
750778,Church Road Tupsley - Hereford,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.43
750778,Church Road Tupsley - Hereford,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
750778,Church Road Tupsley - Hereford,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.27
750778,Church Road Tupsley - Hereford,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
750778,Church Road Tupsley - Hereford,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.08
750778,Church Road Tupsley - Hereford,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
750778,Church Road Tupsley - Hereford,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
750778,Church Road Tupsley - Hereford,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.25
750778,Church Road Tupsley - Hereford,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.42
750778,Church Road Tupsley - Hereford,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.2
750778,Church Road Tupsley - Hereford,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,20.6
750778,Church Road Tupsley - Hereford,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
750778,Church Road Tupsley - Hereford,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
750778,Church Road Tupsley - Hereford,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
750778,Church Road Tupsley - Hereford,2023-06-17T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-17T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
750778,Church Road Tupsley - Hereford,2023-06-17T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-17T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.47
750778,Church Road Tupsley - Hereford,2023-06-17T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.82
750778,Church Road Tupsley - Hereford,2023-06-17T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-06-17T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-17T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-17T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-17T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-17T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-17T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-17T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-17T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-06-17T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-17T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-06-17T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-06-17T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-17T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-17T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-17T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-17T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-17T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-17T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-17T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-06-17T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-06-17T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,3.4
750778,Church Road Tupsley - Hereford,2023-06-17T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-17T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-17T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-17T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-17T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-17T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-17T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
750778,Church Road Tupsley - Hereford,2023-06-17T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-06-17T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-06-17T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-17T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-17T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-17T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-17T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-17T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-17T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-17T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-17T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-17T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-06-17T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-17T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-17T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-17T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
750778,Church Road Tupsley - Hereford,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.78
750778,Church Road Tupsley - Hereford,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
750778,Church Road Tupsley - Hereford,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.44
750778,Church Road Tupsley - Hereford,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
750778,Church Road Tupsley - Hereford,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.24
750778,Church Road Tupsley - Hereford,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
750778,Church Road Tupsley - Hereford,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
750778,Church Road Tupsley - Hereford,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
750778,Church Road Tupsley - Hereford,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.46
750778,Church Road Tupsley - Hereford,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.5
750778,Church Road Tupsley - Hereford,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.31
750778,Church Road Tupsley - Hereford,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
750778,Church Road Tupsley - Hereford,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
750778,Church Road Tupsley - Hereford,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
750778,Church Road Tupsley - Hereford,2023-06-17T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-17T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
750778,Church Road Tupsley - Hereford,2023-06-17T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-17T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.33
750778,Church Road Tupsley - Hereford,2023-06-17T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
750778,Church Road Tupsley - Hereford,2023-06-17T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-06-17T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-17T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-17T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-17T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-17T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-17T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-17T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-17T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-06-17T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-06-17T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-06-17T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-06-17T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-17T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-17T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-17T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-06-17T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-17T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-17T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.02
750778,Church Road Tupsley - Hereford,2023-06-17T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-17T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-06-17T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,3.7
750778,Church Road Tupsley - Hereford,2023-06-17T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-17T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-17T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-17T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-17T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-17T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-17T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
750778,Church Road Tupsley - Hereford,2023-06-17T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-17T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-06-17T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-17T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-17T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-17T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-17T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-17T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-17T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-17T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-17T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
750778,Church Road Tupsley - Hereford,2023-06-17T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-06-17T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-17T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-17T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-17T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
750778,Church Road Tupsley - Hereford,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.49
750778,Church Road Tupsley - Hereford,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
750778,Church Road Tupsley - Hereford,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.22
750778,Church Road Tupsley - Hereford,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
750778,Church Road Tupsley - Hereford,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.02
750778,Church Road Tupsley - Hereford,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
750778,Church Road Tupsley - Hereford,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
750778,Church Road Tupsley - Hereford,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
750778,Church Road Tupsley - Hereford,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.87
750778,Church Road Tupsley - Hereford,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.53
750778,Church Road Tupsley - Hereford,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.94
750778,Church Road Tupsley - Hereford,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
750778,Church Road Tupsley - Hereford,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
750778,Church Road Tupsley - Hereford,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
750778,Church Road Tupsley - Hereford,2023-06-17T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-17T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
750778,Church Road Tupsley - Hereford,2023-06-17T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-17T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.23
750778,Church Road Tupsley - Hereford,2023-06-17T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.87
750778,Church Road Tupsley - Hereford,2023-06-17T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.65
750778,Church Road Tupsley - Hereford,2023-06-17T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-17T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-17T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-17T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-17T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-17T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-17T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-17T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-17T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.17
750778,Church Road Tupsley - Hereford,2023-06-17T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-17T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-06-17T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-17T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-17T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-17T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-17T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-17T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-17T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.02
750778,Church Road Tupsley - Hereford,2023-06-17T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-06-17T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-06-17T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-06-17T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-17T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-17T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-17T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-17T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-17T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-17T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
750778,Church Road Tupsley - Hereford,2023-06-17T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-06-17T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-06-17T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-06-17T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-17T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-17T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-17T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-17T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-17T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-17T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-17T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-06-17T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-17T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-17T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-17T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-17T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
750778,Church Road Tupsley - Hereford,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.71
750778,Church Road Tupsley - Hereford,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
750778,Church Road Tupsley - Hereford,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.36
750778,Church Road Tupsley - Hereford,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
750778,Church Road Tupsley - Hereford,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.19
750778,Church Road Tupsley - Hereford,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
750778,Church Road Tupsley - Hereford,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
750778,Church Road Tupsley - Hereford,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.02
750778,Church Road Tupsley - Hereford,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.66
750778,Church Road Tupsley - Hereford,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.16
750778,Church Road Tupsley - Hereford,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
750778,Church Road Tupsley - Hereford,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
750778,Church Road Tupsley - Hereford,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
750778,Church Road Tupsley - Hereford,2023-06-17T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-17T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
750778,Church Road Tupsley - Hereford,2023-06-17T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-17T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.27
750778,Church Road Tupsley - Hereford,2023-06-17T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.71
750778,Church Road Tupsley - Hereford,2023-06-17T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-06-17T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-17T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-17T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-17T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-17T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-17T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-17T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-17T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-06-17T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-17T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
750778,Church Road Tupsley - Hereford,2023-06-17T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-06-17T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-17T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-17T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-17T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-17T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-17T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-17T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-06-17T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-06-17T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-06-17T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,3.5
750778,Church Road Tupsley - Hereford,2023-06-17T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-17T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-17T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-17T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-17T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-17T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-17T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
750778,Church Road Tupsley - Hereford,2023-06-17T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-06-17T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-06-17T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-17T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-17T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-17T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-17T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-17T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-17T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-17T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-17T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
750778,Church Road Tupsley - Hereford,2023-06-17T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-17T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-17T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-17T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-17T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
750778,Church Road Tupsley - Hereford,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.34
750778,Church Road Tupsley - Hereford,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
750778,Church Road Tupsley - Hereford,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.11
750778,Church Road Tupsley - Hereford,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
750778,Church Road Tupsley - Hereford,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.91
750778,Church Road Tupsley - Hereford,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
750778,Church Road Tupsley - Hereford,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
750778,Church Road Tupsley - Hereford,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
750778,Church Road Tupsley - Hereford,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.13
750778,Church Road Tupsley - Hereford,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.9
750778,Church Road Tupsley - Hereford,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.08
750778,Church Road Tupsley - Hereford,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
750778,Church Road Tupsley - Hereford,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
750778,Church Road Tupsley - Hereford,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
750778,Church Road Tupsley - Hereford,2023-06-17T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-17T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
750778,Church Road Tupsley - Hereford,2023-06-17T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-17T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.37
750778,Church Road Tupsley - Hereford,2023-06-17T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.06
750778,Church Road Tupsley - Hereford,2023-06-17T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.74
750778,Church Road Tupsley - Hereford,2023-06-17T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-17T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-17T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-06-17T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-17T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-17T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-17T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-17T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-17T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.42
750778,Church Road Tupsley - Hereford,2023-06-17T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-06-17T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-06-17T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-17T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-17T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-17T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-17T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
