Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-17T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-17T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-17T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-17T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-17T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-06-17T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-06-17T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,3.3
750778,Church Road Tupsley - Hereford,2023-06-17T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-17T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-17T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-17T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-17T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-17T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-17T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
750778,Church Road Tupsley - Hereford,2023-06-17T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-06-17T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-06-17T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-17T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-17T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-17T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-17T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-17T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-17T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-17T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-17T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-17T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-17T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-17T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-17T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-17T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
750778,Church Road Tupsley - Hereford,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.8
750778,Church Road Tupsley - Hereford,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
750778,Church Road Tupsley - Hereford,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.34
750778,Church Road Tupsley - Hereford,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
750778,Church Road Tupsley - Hereford,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
750778,Church Road Tupsley - Hereford,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
750778,Church Road Tupsley - Hereford,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
750778,Church Road Tupsley - Hereford,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
750778,Church Road Tupsley - Hereford,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.71
750778,Church Road Tupsley - Hereford,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.84
750778,Church Road Tupsley - Hereford,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.67
750778,Church Road Tupsley - Hereford,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
750778,Church Road Tupsley - Hereford,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
750778,Church Road Tupsley - Hereford,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
750778,Church Road Tupsley - Hereford,2023-06-17T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-17T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
750778,Church Road Tupsley - Hereford,2023-06-17T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-17T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.89
750778,Church Road Tupsley - Hereford,2023-06-17T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.13
750778,Church Road Tupsley - Hereford,2023-06-17T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.61
750778,Church Road Tupsley - Hereford,2023-06-17T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-17T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-17T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.1
750778,Church Road Tupsley - Hereford,2023-06-17T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-17T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-17T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-17T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-17T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.15
750778,Church Road Tupsley - Hereford,2023-06-17T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-17T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.08
750778,Church Road Tupsley - Hereford,2023-06-17T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-06-17T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-17T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-17T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-17T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-17T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-17T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-17T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-17T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-06-17T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-06-17T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,3.6
750778,Church Road Tupsley - Hereford,2023-06-17T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-17T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-17T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-17T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-17T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-17T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-17T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
750778,Church Road Tupsley - Hereford,2023-06-17T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-06-17T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-17T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-17T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-17T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-17T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-17T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-17T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-17T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-17T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-17T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-06-17T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-17T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-17T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-17T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-17T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
750778,Church Road Tupsley - Hereford,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.08
750778,Church Road Tupsley - Hereford,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
750778,Church Road Tupsley - Hereford,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.49
750778,Church Road Tupsley - Hereford,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
750778,Church Road Tupsley - Hereford,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.65
750778,Church Road Tupsley - Hereford,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
750778,Church Road Tupsley - Hereford,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
750778,Church Road Tupsley - Hereford,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
750778,Church Road Tupsley - Hereford,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.68
750778,Church Road Tupsley - Hereford,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.31
750778,Church Road Tupsley - Hereford,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.68
750778,Church Road Tupsley - Hereford,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
750778,Church Road Tupsley - Hereford,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
750778,Church Road Tupsley - Hereford,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
750778,Church Road Tupsley - Hereford,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
750778,Church Road Tupsley - Hereford,2023-06-17T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-17T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
750778,Church Road Tupsley - Hereford,2023-06-17T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-17T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.85
750778,Church Road Tupsley - Hereford,2023-06-17T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.16
750778,Church Road Tupsley - Hereford,2023-06-17T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-06-17T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-17T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-17T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.7
750778,Church Road Tupsley - Hereford,2023-06-17T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-17T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-17T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-17T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-17T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-17T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-17T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-06-17T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-06-17T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-17T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-17T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-17T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-17T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-17T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-17T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-17T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.42
750778,Church Road Tupsley - Hereford,2023-06-17T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-17T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,3.6
750778,Church Road Tupsley - Hereford,2023-06-17T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-17T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-17T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-17T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-17T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-17T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-17T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
750778,Church Road Tupsley - Hereford,2023-06-17T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-06-17T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.42
750778,Church Road Tupsley - Hereford,2023-06-17T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-17T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-17T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-17T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-17T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-17T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-17T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-17T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-17T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-06-17T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-17T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-17T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-17T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-17T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
750778,Church Road Tupsley - Hereford,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.99
750778,Church Road Tupsley - Hereford,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
750778,Church Road Tupsley - Hereford,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.41
750778,Church Road Tupsley - Hereford,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
750778,Church Road Tupsley - Hereford,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
750778,Church Road Tupsley - Hereford,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
750778,Church Road Tupsley - Hereford,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
750778,Church Road Tupsley - Hereford,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
750778,Church Road Tupsley - Hereford,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.04
750778,Church Road Tupsley - Hereford,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.44
750778,Church Road Tupsley - Hereford,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.32
750778,Church Road Tupsley - Hereford,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,22.1
750778,Church Road Tupsley - Hereford,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
750778,Church Road Tupsley - Hereford,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
750778,Church Road Tupsley - Hereford,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
750778,Church Road Tupsley - Hereford,2023-06-17T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-17T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
750778,Church Road Tupsley - Hereford,2023-06-17T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-17T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-06-17T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.32
750778,Church Road Tupsley - Hereford,2023-06-17T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-06-17T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-17T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-17T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-17T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-17T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-17T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-17T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-17T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-06-17T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.23
750778,Church Road Tupsley - Hereford,2023-06-17T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-17T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-06-17T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-17T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-17T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-17T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-17T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-17T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-17T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-06-17T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-06-17T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-06-17T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,3.6
750778,Church Road Tupsley - Hereford,2023-06-17T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-17T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-17T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-17T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-17T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-17T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-17T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
750778,Church Road Tupsley - Hereford,2023-06-17T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-06-17T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-17T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-17T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-17T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-17T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-17T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-17T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-17T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-17T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-17T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-17T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-17T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-17T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-17T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-17T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
750778,Church Road Tupsley - Hereford,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.92
750778,Church Road Tupsley - Hereford,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
750778,Church Road Tupsley - Hereford,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.56
750778,Church Road Tupsley - Hereford,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
750778,Church Road Tupsley - Hereford,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
750778,Church Road Tupsley - Hereford,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
750778,Church Road Tupsley - Hereford,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
750778,Church Road Tupsley - Hereford,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
750778,Church Road Tupsley - Hereford,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.74
750778,Church Road Tupsley - Hereford,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.59
750778,Church Road Tupsley - Hereford,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.19
750778,Church Road Tupsley - Hereford,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
750778,Church Road Tupsley - Hereford,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
750778,Church Road Tupsley - Hereford,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
750778,Church Road Tupsley - Hereford,2023-06-17T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-17T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
750778,Church Road Tupsley - Hereford,2023-06-17T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-17T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-06-17T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.36
750778,Church Road Tupsley - Hereford,2023-06-17T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.72
750778,Church Road Tupsley - Hereford,2023-06-17T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-17T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-17T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-17T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-17T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-17T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-17T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-17T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-17T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.08
750778,Church Road Tupsley - Hereford,2023-06-17T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-06-17T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-06-17T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-17T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-17T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-17T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-17T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-17T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-17T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-06-17T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-06-17T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-06-17T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-06-17T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-17T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-17T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-17T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-17T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-17T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-17T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
750778,Church Road Tupsley - Hereford,2023-06-17T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-17T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
750778,Church Road Tupsley - Hereford,2023-06-17T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-17T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-17T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-17T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-17T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-17T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-17T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-17T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-17T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
750778,Church Road Tupsley - Hereford,2023-06-17T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-17T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-17T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-17T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-17T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
750778,Church Road Tupsley - Hereford,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.13
750778,Church Road Tupsley - Hereford,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
750778,Church Road Tupsley - Hereford,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.71
750778,Church Road Tupsley - Hereford,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
750778,Church Road Tupsley - Hereford,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
750778,Church Road Tupsley - Hereford,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
750778,Church Road Tupsley - Hereford,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
750778,Church Road Tupsley - Hereford,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
750778,Church Road Tupsley - Hereford,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.43
750778,Church Road Tupsley - Hereford,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.02
750778,Church Road Tupsley - Hereford,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.97
750778,Church Road Tupsley - Hereford,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,20.3
750778,Church Road Tupsley - Hereford,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
750778,Church Road Tupsley - Hereford,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
750778,Church Road Tupsley - Hereford,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
750778,Church Road Tupsley - Hereford,2023-06-17T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-17T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
750778,Church Road Tupsley - Hereford,2023-06-17T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-17T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-06-17T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.44
750778,Church Road Tupsley - Hereford,2023-06-17T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-06-17T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-17T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-17T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-17T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-17T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-17T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-17T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-17T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-06-17T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-06-17T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-06-17T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-06-17T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-17T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-17T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-17T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-17T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-17T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-17T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-06-17T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.61
750778,Church Road Tupsley - Hereford,2023-06-17T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-06-17T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,3.7
750778,Church Road Tupsley - Hereford,2023-06-17T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-17T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-17T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-17T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-17T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-17T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-17T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
750778,Church Road Tupsley - Hereford,2023-06-17T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-17T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-17T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-17T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-17T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-17T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-17T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-17T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-17T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-17T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-17T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-06-17T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-17T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-17T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-17T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-17T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
750778,Church Road Tupsley - Hereford,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.76
750778,Church Road Tupsley - Hereford,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
750778,Church Road Tupsley - Hereford,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.48
750778,Church Road Tupsley - Hereford,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
750778,Church Road Tupsley - Hereford,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
750778,Church Road Tupsley - Hereford,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
750778,Church Road Tupsley - Hereford,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
750778,Church Road Tupsley - Hereford,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
750778,Church Road Tupsley - Hereford,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.75
750778,Church Road Tupsley - Hereford,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.49
750778,Church Road Tupsley - Hereford,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.24
750778,Church Road Tupsley - Hereford,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,19.9
750778,Church Road Tupsley - Hereford,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
750778,Church Road Tupsley - Hereford,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
750778,Church Road Tupsley - Hereford,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
750778,Church Road Tupsley - Hereford,2023-06-17T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-17T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
750778,Church Road Tupsley - Hereford,2023-06-17T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-17T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-06-17T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.56
750778,Church Road Tupsley - Hereford,2023-06-17T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.64
750778,Church Road Tupsley - Hereford,2023-06-17T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-17T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-17T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-06-17T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-17T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-17T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-17T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-17T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-06-17T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-06-17T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-17T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-06-17T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-17T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-17T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-17T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-17T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-17T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-17T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-06-17T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-06-17T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-17T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,3.7
750778,Church Road Tupsley - Hereford,2023-06-17T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-17T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-17T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-17T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-17T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-17T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-17T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
750778,Church Road Tupsley - Hereford,2023-06-17T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-06-17T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-17T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-17T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-17T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-17T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-17T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-17T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-17T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-17T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-17T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-06-17T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-17T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-17T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-17T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-17T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
750778,Church Road Tupsley - Hereford,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.84
750778,Church Road Tupsley - Hereford,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
750778,Church Road Tupsley - Hereford,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.5
750778,Church Road Tupsley - Hereford,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
750778,Church Road Tupsley - Hereford,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
750778,Church Road Tupsley - Hereford,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
750778,Church Road Tupsley - Hereford,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
750778,Church Road Tupsley - Hereford,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
750778,Church Road Tupsley - Hereford,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.17
750778,Church Road Tupsley - Hereford,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.55
750778,Church Road Tupsley - Hereford,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.56
750778,Church Road Tupsley - Hereford,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
750778,Church Road Tupsley - Hereford,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
750778,Church Road Tupsley - Hereford,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
750778,Church Road Tupsley - Hereford,2023-06-17T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-17T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
750778,Church Road Tupsley - Hereford,2023-06-17T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-17T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-06-17T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.95
750778,Church Road Tupsley - Hereford,2023-06-17T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.74
750778,Church Road Tupsley - Hereford,2023-06-17T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-17T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-17T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-17T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-17T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-17T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-17T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-17T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-06-17T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-06-17T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-06-17T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-06-17T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
