Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-17T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-17T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-17T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-17T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-17T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-17T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.7
750778,Church Road Tupsley - Hereford,2023-06-17T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-17T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.61
750778,Church Road Tupsley - Hereford,2023-06-17T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,3.7
750778,Church Road Tupsley - Hereford,2023-06-17T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-17T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-17T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-17T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-17T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-17T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-17T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
750778,Church Road Tupsley - Hereford,2023-06-17T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-06-17T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.67
750778,Church Road Tupsley - Hereford,2023-06-17T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-17T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-17T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-17T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-17T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-17T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-17T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-17T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-17T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
750778,Church Road Tupsley - Hereford,2023-06-17T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-17T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-17T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-17T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-17T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
750778,Church Road Tupsley - Hereford,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.58
750778,Church Road Tupsley - Hereford,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
750778,Church Road Tupsley - Hereford,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.16
750778,Church Road Tupsley - Hereford,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
750778,Church Road Tupsley - Hereford,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.23
750778,Church Road Tupsley - Hereford,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
750778,Church Road Tupsley - Hereford,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
750778,Church Road Tupsley - Hereford,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
750778,Church Road Tupsley - Hereford,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.96
750778,Church Road Tupsley - Hereford,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.09
750778,Church Road Tupsley - Hereford,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.97
750778,Church Road Tupsley - Hereford,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,20.1
750778,Church Road Tupsley - Hereford,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
750778,Church Road Tupsley - Hereford,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
750778,Church Road Tupsley - Hereford,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
750778,Church Road Tupsley - Hereford,2023-06-17T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-17T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
750778,Church Road Tupsley - Hereford,2023-06-17T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-17T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.15
750778,Church Road Tupsley - Hereford,2023-06-17T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.33
750778,Church Road Tupsley - Hereford,2023-06-17T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-06-17T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-17T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-17T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-17T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-17T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-17T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-17T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-17T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-06-17T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-06-17T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-06-17T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-06-17T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-17T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-17T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-17T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-17T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-17T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-17T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-17T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-17T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.72
750778,Church Road Tupsley - Hereford,2023-06-17T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,3.7
750778,Church Road Tupsley - Hereford,2023-06-17T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-17T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-17T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-17T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-17T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-17T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-17T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-06-17T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-06-17T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-06-17T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-17T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-17T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-17T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-17T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-17T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-17T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-17T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-17T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-06-17T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-06-17T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-17T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-17T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-17T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
750778,Church Road Tupsley - Hereford,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.05
750778,Church Road Tupsley - Hereford,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
750778,Church Road Tupsley - Hereford,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.56
750778,Church Road Tupsley - Hereford,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
750778,Church Road Tupsley - Hereford,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
750778,Church Road Tupsley - Hereford,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
750778,Church Road Tupsley - Hereford,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
750778,Church Road Tupsley - Hereford,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.47
750778,Church Road Tupsley - Hereford,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.44
750778,Church Road Tupsley - Hereford,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.11
750778,Church Road Tupsley - Hereford,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
750778,Church Road Tupsley - Hereford,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
750778,Church Road Tupsley - Hereford,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
750778,Church Road Tupsley - Hereford,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
750778,Church Road Tupsley - Hereford,2023-06-17T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-17T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
750778,Church Road Tupsley - Hereford,2023-06-17T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-17T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-06-17T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.96
750778,Church Road Tupsley - Hereford,2023-06-17T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.15
750778,Church Road Tupsley - Hereford,2023-06-17T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-17T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-17T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.7
750778,Church Road Tupsley - Hereford,2023-06-17T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-17T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-17T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-17T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-17T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-06-17T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-06-17T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-06-17T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-06-17T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-17T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-17T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-17T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-17T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-17T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-17T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-17T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.42
750778,Church Road Tupsley - Hereford,2023-06-17T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.74
750778,Church Road Tupsley - Hereford,2023-06-17T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,3.6
750778,Church Road Tupsley - Hereford,2023-06-17T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-17T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-17T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-17T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-17T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-17T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-17T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
750778,Church Road Tupsley - Hereford,2023-06-17T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-06-17T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-06-17T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-17T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-17T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-17T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-17T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-17T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-17T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-17T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-17T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-06-17T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-17T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-17T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-17T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-17T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
750778,Church Road Tupsley - Hereford,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.75
750778,Church Road Tupsley - Hereford,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
750778,Church Road Tupsley - Hereford,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.32
750778,Church Road Tupsley - Hereford,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
750778,Church Road Tupsley - Hereford,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
750778,Church Road Tupsley - Hereford,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
750778,Church Road Tupsley - Hereford,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
750778,Church Road Tupsley - Hereford,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
750778,Church Road Tupsley - Hereford,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.09
750778,Church Road Tupsley - Hereford,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.25
750778,Church Road Tupsley - Hereford,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.6
750778,Church Road Tupsley - Hereford,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,21.7
750778,Church Road Tupsley - Hereford,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
750778,Church Road Tupsley - Hereford,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
750778,Church Road Tupsley - Hereford,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
750778,Church Road Tupsley - Hereford,2023-06-17T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-17T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
750778,Church Road Tupsley - Hereford,2023-06-17T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-17T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.3
750778,Church Road Tupsley - Hereford,2023-06-17T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.64
750778,Church Road Tupsley - Hereford,2023-06-17T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.85
750778,Church Road Tupsley - Hereford,2023-06-17T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-17T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-17T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-06-17T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-17T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-17T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-17T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-17T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-17T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-06-17T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-06-17T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-17T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-17T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-17T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-17T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-17T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-17T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-17T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-06-17T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-17T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.72
750778,Church Road Tupsley - Hereford,2023-06-17T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,3.7
750778,Church Road Tupsley - Hereford,2023-06-17T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-17T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-17T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-17T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-17T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-17T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-17T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
750778,Church Road Tupsley - Hereford,2023-06-17T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-17T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-06-17T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-17T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-17T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-17T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-17T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-17T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-17T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-17T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-17T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-17T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-17T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-17T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-17T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-17T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750778,Church Road Tupsley - Hereford,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.91
750778,Church Road Tupsley - Hereford,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
750778,Church Road Tupsley - Hereford,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.62
750778,Church Road Tupsley - Hereford,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
750778,Church Road Tupsley - Hereford,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
750778,Church Road Tupsley - Hereford,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
750778,Church Road Tupsley - Hereford,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
750778,Church Road Tupsley - Hereford,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
750778,Church Road Tupsley - Hereford,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.8
750778,Church Road Tupsley - Hereford,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.93
750778,Church Road Tupsley - Hereford,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.18
750778,Church Road Tupsley - Hereford,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,20.7
750778,Church Road Tupsley - Hereford,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
750778,Church Road Tupsley - Hereford,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
750778,Church Road Tupsley - Hereford,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
750778,Church Road Tupsley - Hereford,2023-06-17T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-17T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
750778,Church Road Tupsley - Hereford,2023-06-17T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-17T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.59
750778,Church Road Tupsley - Hereford,2023-06-17T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.16
750778,Church Road Tupsley - Hereford,2023-06-17T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.85
750778,Church Road Tupsley - Hereford,2023-06-17T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-17T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-17T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.6
750778,Church Road Tupsley - Hereford,2023-06-17T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-17T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-17T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-17T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-17T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-06-17T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-06-17T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-06-17T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-17T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-17T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-17T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-17T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-17T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-17T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-17T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-06-17T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-06-17T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-17T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,3.7
750778,Church Road Tupsley - Hereford,2023-06-17T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-17T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-17T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-17T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-17T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-17T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-17T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-06-17T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-17T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-06-17T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-17T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-17T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-17T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-17T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-17T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-17T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-17T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-17T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
750778,Church Road Tupsley - Hereford,2023-06-17T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-17T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-17T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-17T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-17T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
750778,Church Road Tupsley - Hereford,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.99
750778,Church Road Tupsley - Hereford,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
750778,Church Road Tupsley - Hereford,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.69
750778,Church Road Tupsley - Hereford,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
750778,Church Road Tupsley - Hereford,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
750778,Church Road Tupsley - Hereford,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
750778,Church Road Tupsley - Hereford,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
750778,Church Road Tupsley - Hereford,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
750778,Church Road Tupsley - Hereford,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.59
750778,Church Road Tupsley - Hereford,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.41
750778,Church Road Tupsley - Hereford,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.11
750778,Church Road Tupsley - Hereford,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
750778,Church Road Tupsley - Hereford,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
750778,Church Road Tupsley - Hereford,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
750778,Church Road Tupsley - Hereford,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
750778,Church Road Tupsley - Hereford,2023-06-17T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-17T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
750778,Church Road Tupsley - Hereford,2023-06-17T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-17T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.55
750778,Church Road Tupsley - Hereford,2023-06-17T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.79
750778,Church Road Tupsley - Hereford,2023-06-17T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.71
750778,Church Road Tupsley - Hereford,2023-06-17T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-17T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-17T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.3
750778,Church Road Tupsley - Hereford,2023-06-17T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-17T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-17T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-17T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-17T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-06-17T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-06-17T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
750778,Church Road Tupsley - Hereford,2023-06-17T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-17T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-17T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-17T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-17T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-17T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-17T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-17T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-06-17T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-06-17T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-06-17T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-06-17T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-17T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-17T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-17T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-17T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-17T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-17T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-06-17T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-06-17T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-06-17T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-17T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-17T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-17T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-17T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-17T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-17T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-17T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-17T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-17T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-06-17T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-17T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-17T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-17T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
750778,Church Road Tupsley - Hereford,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.64
750778,Church Road Tupsley - Hereford,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
750778,Church Road Tupsley - Hereford,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.36
750778,Church Road Tupsley - Hereford,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
750778,Church Road Tupsley - Hereford,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
750778,Church Road Tupsley - Hereford,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
750778,Church Road Tupsley - Hereford,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
750778,Church Road Tupsley - Hereford,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.7
750778,Church Road Tupsley - Hereford,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.87
750778,Church Road Tupsley - Hereford,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.41
750778,Church Road Tupsley - Hereford,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
750778,Church Road Tupsley - Hereford,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
750778,Church Road Tupsley - Hereford,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
750778,Church Road Tupsley - Hereford,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
750778,Church Road Tupsley - Hereford,2023-06-20T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-20T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
750778,Church Road Tupsley - Hereford,2023-06-20T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-20T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.25
750778,Church Road Tupsley - Hereford,2023-06-20T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.02
750778,Church Road Tupsley - Hereford,2023-06-20T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.61
750778,Church Road Tupsley - Hereford,2023-06-20T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-20T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-20T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.9
750778,Church Road Tupsley - Hereford,2023-06-20T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-20T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-20T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-20T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-20T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-06-20T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-06-20T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-06-20T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-20T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-20T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-20T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-20T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-20T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-20T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-20T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-06-20T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-06-20T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-20T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-06-20T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-20T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-20T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-20T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-20T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-20T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-20T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
750778,Church Road Tupsley - Hereford,2023-06-20T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-06-20T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-20T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-20T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-20T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-20T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-20T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-20T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-20T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-20T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-20T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-06-20T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-20T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-20T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-20T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-20T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
750778,Church Road Tupsley - Hereford,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.52
750778,Church Road Tupsley - Hereford,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
750778,Church Road Tupsley - Hereford,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.17
750778,Church Road Tupsley - Hereford,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
750778,Church Road Tupsley - Hereford,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
750778,Church Road Tupsley - Hereford,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
750778,Church Road Tupsley - Hereford,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
750778,Church Road Tupsley - Hereford,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.03
750778,Church Road Tupsley - Hereford,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.89
750778,Church Road Tupsley - Hereford,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.77
750778,Church Road Tupsley - Hereford,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
750778,Church Road Tupsley - Hereford,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
750778,Church Road Tupsley - Hereford,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
750778,Church Road Tupsley - Hereford,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
750778,Church Road Tupsley - Hereford,2023-06-20T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
750778,Church Road Tupsley - Hereford,2023-06-20T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.09
750778,Church Road Tupsley - Hereford,2023-06-20T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-20T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-06-20T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.99
750778,Church Road Tupsley - Hereford,2023-06-20T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-06-20T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-20T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-20T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-20T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-20T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-20T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-20T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-20T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-06-20T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-06-20T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
