Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-20T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-06-20T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-06-20T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-20T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-20T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-20T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-20T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-20T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-20T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-20T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-06-20T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.41
750778,Church Road Tupsley - Hereford,2023-06-20T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.63
750778,Church Road Tupsley - Hereford,2023-06-20T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-20T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-20T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-20T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-20T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-20T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-20T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-20T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
750778,Church Road Tupsley - Hereford,2023-06-20T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
750778,Church Road Tupsley - Hereford,2023-06-20T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-06-20T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-20T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-20T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-20T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-20T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-20T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-20T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
750778,Church Road Tupsley - Hereford,2023-06-20T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-20T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-20T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-20T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-20T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-20T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-20T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
750778,Church Road Tupsley - Hereford,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
750778,Church Road Tupsley - Hereford,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
750778,Church Road Tupsley - Hereford,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
750778,Church Road Tupsley - Hereford,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
750778,Church Road Tupsley - Hereford,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
750778,Church Road Tupsley - Hereford,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
750778,Church Road Tupsley - Hereford,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
750778,Church Road Tupsley - Hereford,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.94
750778,Church Road Tupsley - Hereford,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.67
750778,Church Road Tupsley - Hereford,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.99
750778,Church Road Tupsley - Hereford,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
750778,Church Road Tupsley - Hereford,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
750778,Church Road Tupsley - Hereford,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
750778,Church Road Tupsley - Hereford,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
750778,Church Road Tupsley - Hereford,2023-06-20T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-20T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
750778,Church Road Tupsley - Hereford,2023-06-20T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-20T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.52
750778,Church Road Tupsley - Hereford,2023-06-20T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.27
750778,Church Road Tupsley - Hereford,2023-06-20T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.81
750778,Church Road Tupsley - Hereford,2023-06-20T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-20T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-20T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-06-20T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-20T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-20T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-20T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-20T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.82
750778,Church Road Tupsley - Hereford,2023-06-20T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-06-20T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.23
750778,Church Road Tupsley - Hereford,2023-06-20T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-20T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-20T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-20T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-20T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-20T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-20T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-20T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.96
750778,Church Road Tupsley - Hereford,2023-06-20T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.9
750778,Church Road Tupsley - Hereford,2023-06-20T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.09
750778,Church Road Tupsley - Hereford,2023-06-20T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-20T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-20T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-20T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-20T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-20T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-20T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-20T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
750778,Church Road Tupsley - Hereford,2023-06-20T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-06-20T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-06-20T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-20T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-20T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-20T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-20T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-20T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-20T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
750778,Church Road Tupsley - Hereford,2023-06-20T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-20T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-20T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-20T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-20T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-20T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-20T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
750778,Church Road Tupsley - Hereford,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
750778,Church Road Tupsley - Hereford,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
750778,Church Road Tupsley - Hereford,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
750778,Church Road Tupsley - Hereford,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
750778,Church Road Tupsley - Hereford,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
750778,Church Road Tupsley - Hereford,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
750778,Church Road Tupsley - Hereford,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
750778,Church Road Tupsley - Hereford,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.02
750778,Church Road Tupsley - Hereford,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.01
750778,Church Road Tupsley - Hereford,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.68
750778,Church Road Tupsley - Hereford,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
750778,Church Road Tupsley - Hereford,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
750778,Church Road Tupsley - Hereford,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
750778,Church Road Tupsley - Hereford,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
750778,Church Road Tupsley - Hereford,2023-06-20T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-20T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
750778,Church Road Tupsley - Hereford,2023-06-20T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-20T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.29
750778,Church Road Tupsley - Hereford,2023-06-20T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.21
750778,Church Road Tupsley - Hereford,2023-06-20T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.83
750778,Church Road Tupsley - Hereford,2023-06-20T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-20T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-06-20T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.1
750778,Church Road Tupsley - Hereford,2023-06-20T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-20T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-20T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-20T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-20T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-06-20T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.97
750778,Church Road Tupsley - Hereford,2023-06-20T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-06-20T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-20T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-20T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-20T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-20T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-20T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-20T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-20T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
750778,Church Road Tupsley - Hereford,2023-06-20T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.74
750778,Church Road Tupsley - Hereford,2023-06-20T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.02
750778,Church Road Tupsley - Hereford,2023-06-20T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-20T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-20T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-20T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-20T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-20T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-20T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-20T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
750778,Church Road Tupsley - Hereford,2023-06-20T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-20T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-06-20T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-20T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-20T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-20T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-20T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-20T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-20T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-20T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-06-20T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-20T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-06-20T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-20T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-20T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-20T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
750778,Church Road Tupsley - Hereford,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
750778,Church Road Tupsley - Hereford,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
750778,Church Road Tupsley - Hereford,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
750778,Church Road Tupsley - Hereford,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
750778,Church Road Tupsley - Hereford,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
750778,Church Road Tupsley - Hereford,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
750778,Church Road Tupsley - Hereford,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
750778,Church Road Tupsley - Hereford,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
750778,Church Road Tupsley - Hereford,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.18
750778,Church Road Tupsley - Hereford,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.23
750778,Church Road Tupsley - Hereford,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.92
750778,Church Road Tupsley - Hereford,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
750778,Church Road Tupsley - Hereford,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
750778,Church Road Tupsley - Hereford,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
750778,Church Road Tupsley - Hereford,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
750778,Church Road Tupsley - Hereford,2023-06-20T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-20T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
750778,Church Road Tupsley - Hereford,2023-06-20T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-20T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.6
750778,Church Road Tupsley - Hereford,2023-06-20T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.78
750778,Church Road Tupsley - Hereford,2023-06-20T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.29
750778,Church Road Tupsley - Hereford,2023-06-20T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.7
750778,Church Road Tupsley - Hereford,2023-06-20T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-20T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.9
750778,Church Road Tupsley - Hereford,2023-06-20T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-20T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-20T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-20T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-20T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.93
750778,Church Road Tupsley - Hereford,2023-06-20T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-06-20T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-06-20T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-20T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-20T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-20T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-20T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-20T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-20T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-20T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.71
750778,Church Road Tupsley - Hereford,2023-06-20T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.32
750778,Church Road Tupsley - Hereford,2023-06-20T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.85
750778,Church Road Tupsley - Hereford,2023-06-20T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-20T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-20T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-20T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-20T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-20T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-20T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-20T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
750778,Church Road Tupsley - Hereford,2023-06-20T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-06-20T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-06-20T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-20T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-20T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-20T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-20T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-20T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-20T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-06-20T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-20T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-06-20T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-20T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-20T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-20T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-20T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
750778,Church Road Tupsley - Hereford,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
750778,Church Road Tupsley - Hereford,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
750778,Church Road Tupsley - Hereford,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
750778,Church Road Tupsley - Hereford,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
750778,Church Road Tupsley - Hereford,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
750778,Church Road Tupsley - Hereford,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
750778,Church Road Tupsley - Hereford,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
750778,Church Road Tupsley - Hereford,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
750778,Church Road Tupsley - Hereford,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.45
750778,Church Road Tupsley - Hereford,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.94
750778,Church Road Tupsley - Hereford,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.69
750778,Church Road Tupsley - Hereford,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
750778,Church Road Tupsley - Hereford,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
750778,Church Road Tupsley - Hereford,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
750778,Church Road Tupsley - Hereford,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
750778,Church Road Tupsley - Hereford,2023-06-20T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-20T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
750778,Church Road Tupsley - Hereford,2023-06-20T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-20T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.52
750778,Church Road Tupsley - Hereford,2023-06-20T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.49
750778,Church Road Tupsley - Hereford,2023-06-20T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.65
750778,Church Road Tupsley - Hereford,2023-06-20T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-06-20T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-20T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.3
750778,Church Road Tupsley - Hereford,2023-06-20T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-20T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-20T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-20T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-20T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-06-20T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-20T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-06-20T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-20T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-20T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-20T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-20T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-20T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-20T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-20T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.98
750778,Church Road Tupsley - Hereford,2023-06-20T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.74
750778,Church Road Tupsley - Hereford,2023-06-20T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.98
750778,Church Road Tupsley - Hereford,2023-06-20T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-20T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-20T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-20T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-20T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-20T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
750778,Church Road Tupsley - Hereford,2023-06-20T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-20T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
750778,Church Road Tupsley - Hereford,2023-06-20T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-06-20T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.05
750778,Church Road Tupsley - Hereford,2023-06-20T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-20T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-20T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-20T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-20T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-20T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-20T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
750778,Church Road Tupsley - Hereford,2023-06-20T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-20T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-06-20T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-20T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-20T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-20T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-20T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
750778,Church Road Tupsley - Hereford,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.93
750778,Church Road Tupsley - Hereford,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
750778,Church Road Tupsley - Hereford,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.32
750778,Church Road Tupsley - Hereford,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
750778,Church Road Tupsley - Hereford,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.14
750778,Church Road Tupsley - Hereford,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
750778,Church Road Tupsley - Hereford,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
750778,Church Road Tupsley - Hereford,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.8
750778,Church Road Tupsley - Hereford,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.31
750778,Church Road Tupsley - Hereford,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.2
750778,Church Road Tupsley - Hereford,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
750778,Church Road Tupsley - Hereford,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
750778,Church Road Tupsley - Hereford,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
750778,Church Road Tupsley - Hereford,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
750778,Church Road Tupsley - Hereford,2023-06-20T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-20T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
750778,Church Road Tupsley - Hereford,2023-06-20T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-20T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.91
750778,Church Road Tupsley - Hereford,2023-06-20T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.68
750778,Church Road Tupsley - Hereford,2023-06-20T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.99
750778,Church Road Tupsley - Hereford,2023-06-20T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
750778,Church Road Tupsley - Hereford,2023-06-20T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-20T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.7
750778,Church Road Tupsley - Hereford,2023-06-20T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-20T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-20T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-20T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-20T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.72
750778,Church Road Tupsley - Hereford,2023-06-20T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-20T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-06-20T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-20T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-20T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-20T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-20T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-20T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-20T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-20T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.5
750778,Church Road Tupsley - Hereford,2023-06-20T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.39
750778,Church Road Tupsley - Hereford,2023-06-20T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.13
750778,Church Road Tupsley - Hereford,2023-06-20T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-20T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-20T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-20T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-20T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-20T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
750778,Church Road Tupsley - Hereford,2023-06-20T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-20T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
750778,Church Road Tupsley - Hereford,2023-06-20T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-06-20T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-06-20T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-20T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-20T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-20T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-20T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-20T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-20T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
750778,Church Road Tupsley - Hereford,2023-06-20T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-20T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-06-20T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-06-20T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-20T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-20T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-20T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
750778,Church Road Tupsley - Hereford,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.57
750778,Church Road Tupsley - Hereford,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
750778,Church Road Tupsley - Hereford,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.63
750778,Church Road Tupsley - Hereford,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
750778,Church Road Tupsley - Hereford,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
750778,Church Road Tupsley - Hereford,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
750778,Church Road Tupsley - Hereford,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
750778,Church Road Tupsley - Hereford,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.35
750778,Church Road Tupsley - Hereford,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.35
750778,Church Road Tupsley - Hereford,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.45
750778,Church Road Tupsley - Hereford,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
750778,Church Road Tupsley - Hereford,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
750778,Church Road Tupsley - Hereford,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
750778,Church Road Tupsley - Hereford,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
750778,Church Road Tupsley - Hereford,2023-06-20T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-20T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
750778,Church Road Tupsley - Hereford,2023-06-20T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-20T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.97
750778,Church Road Tupsley - Hereford,2023-06-20T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.74
750778,Church Road Tupsley - Hereford,2023-06-20T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
750778,Church Road Tupsley - Hereford,2023-06-20T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-20T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-20T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.5
750778,Church Road Tupsley - Hereford,2023-06-20T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-20T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-20T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-20T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-20T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.71
750778,Church Road Tupsley - Hereford,2023-06-20T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-06-20T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
750778,Church Road Tupsley - Hereford,2023-06-20T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-20T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-20T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-20T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-20T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-20T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-20T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-20T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.71
750778,Church Road Tupsley - Hereford,2023-06-20T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.28
750778,Church Road Tupsley - Hereford,2023-06-20T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.01
750778,Church Road Tupsley - Hereford,2023-06-20T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-20T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-06-20T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
750778,Church Road Tupsley - Hereford,2023-06-20T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
750778,Church Road Tupsley - Hereford,2023-06-20T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-20T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-20T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-20T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
750778,Church Road Tupsley - Hereford,2023-06-20T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-06-20T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.72
750778,Church Road Tupsley - Hereford,2023-06-20T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-20T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-06-20T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-20T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-20T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-20T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-20T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
750778,Church Road Tupsley - Hereford,2023-06-20T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-20T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
750778,Church Road Tupsley - Hereford,2023-06-20T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-06-20T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-06-20T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-20T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-20T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
750778,Church Road Tupsley - Hereford,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.58
750778,Church Road Tupsley - Hereford,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
750778,Church Road Tupsley - Hereford,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.92
750778,Church Road Tupsley - Hereford,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
750778,Church Road Tupsley - Hereford,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
750778,Church Road Tupsley - Hereford,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
750778,Church Road Tupsley - Hereford,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
750778,Church Road Tupsley - Hereford,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.83
750778,Church Road Tupsley - Hereford,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.64
750778,Church Road Tupsley - Hereford,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.61
750778,Church Road Tupsley - Hereford,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
750778,Church Road Tupsley - Hereford,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
750778,Church Road Tupsley - Hereford,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
750778,Church Road Tupsley - Hereford,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
750778,Church Road Tupsley - Hereford,2023-06-20T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-20T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
750778,Church Road Tupsley - Hereford,2023-06-20T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-20T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.18
750778,Church Road Tupsley - Hereford,2023-06-20T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.4
750778,Church Road Tupsley - Hereford,2023-06-20T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.25
750778,Church Road Tupsley - Hereford,2023-06-20T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-20T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-20T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.7
750778,Church Road Tupsley - Hereford,2023-06-20T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-06-20T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-20T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
