Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-20T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-20T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-06-20T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-20T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
750778,Church Road Tupsley - Hereford,2023-06-20T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-20T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-20T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-20T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-20T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-20T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-20T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-20T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.42
750778,Church Road Tupsley - Hereford,2023-06-20T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.47
750778,Church Road Tupsley - Hereford,2023-06-20T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.56
750778,Church Road Tupsley - Hereford,2023-06-20T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-20T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-20T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
750778,Church Road Tupsley - Hereford,2023-06-20T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
750778,Church Road Tupsley - Hereford,2023-06-20T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-20T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-20T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-20T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
750778,Church Road Tupsley - Hereford,2023-06-20T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
750778,Church Road Tupsley - Hereford,2023-06-20T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-06-20T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-20T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-20T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-20T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-20T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-20T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-20T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
750778,Church Road Tupsley - Hereford,2023-06-20T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-20T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-06-20T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-20T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-20T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-20T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-20T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
750778,Church Road Tupsley - Hereford,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.94
750778,Church Road Tupsley - Hereford,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
750778,Church Road Tupsley - Hereford,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.43
750778,Church Road Tupsley - Hereford,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
750778,Church Road Tupsley - Hereford,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.04
750778,Church Road Tupsley - Hereford,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
750778,Church Road Tupsley - Hereford,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
750778,Church Road Tupsley - Hereford,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.43
750778,Church Road Tupsley - Hereford,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.15
750778,Church Road Tupsley - Hereford,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.64
750778,Church Road Tupsley - Hereford,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
750778,Church Road Tupsley - Hereford,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
750778,Church Road Tupsley - Hereford,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
750778,Church Road Tupsley - Hereford,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
750778,Church Road Tupsley - Hereford,2023-06-20T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-20T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
750778,Church Road Tupsley - Hereford,2023-06-20T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-20T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.38
750778,Church Road Tupsley - Hereford,2023-06-20T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.1
750778,Church Road Tupsley - Hereford,2023-06-20T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.64
750778,Church Road Tupsley - Hereford,2023-06-20T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-20T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-06-20T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.6
750778,Church Road Tupsley - Hereford,2023-06-20T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-06-20T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-20T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-20T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-20T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.33
750778,Church Road Tupsley - Hereford,2023-06-20T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-06-20T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
750778,Church Road Tupsley - Hereford,2023-06-20T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-20T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-20T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-20T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-20T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-20T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-20T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-20T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
750778,Church Road Tupsley - Hereford,2023-06-20T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.53
750778,Church Road Tupsley - Hereford,2023-06-20T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.12
750778,Church Road Tupsley - Hereford,2023-06-20T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-20T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-06-20T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
750778,Church Road Tupsley - Hereford,2023-06-20T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-20T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-20T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-20T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-20T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
750778,Church Road Tupsley - Hereford,2023-06-20T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
750778,Church Road Tupsley - Hereford,2023-06-20T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.46
750778,Church Road Tupsley - Hereford,2023-06-20T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-20T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-20T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-20T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-20T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-20T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-20T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-06-20T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-20T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-20T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-06-20T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-20T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-20T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-20T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
750778,Church Road Tupsley - Hereford,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.5
750778,Church Road Tupsley - Hereford,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
750778,Church Road Tupsley - Hereford,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.07
750778,Church Road Tupsley - Hereford,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
750778,Church Road Tupsley - Hereford,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.68
750778,Church Road Tupsley - Hereford,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
750778,Church Road Tupsley - Hereford,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
750778,Church Road Tupsley - Hereford,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.93
750778,Church Road Tupsley - Hereford,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.91
750778,Church Road Tupsley - Hereford,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.21
750778,Church Road Tupsley - Hereford,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
750778,Church Road Tupsley - Hereford,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
750778,Church Road Tupsley - Hereford,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
750778,Church Road Tupsley - Hereford,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
750778,Church Road Tupsley - Hereford,2023-06-20T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-20T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
750778,Church Road Tupsley - Hereford,2023-06-20T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-20T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.71
750778,Church Road Tupsley - Hereford,2023-06-20T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.69
750778,Church Road Tupsley - Hereford,2023-06-20T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.6
750778,Church Road Tupsley - Hereford,2023-06-20T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-20T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-20T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.7
750778,Church Road Tupsley - Hereford,2023-06-20T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-20T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-20T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-20T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-20T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
750778,Church Road Tupsley - Hereford,2023-06-20T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-06-20T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.76
750778,Church Road Tupsley - Hereford,2023-06-20T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-20T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-20T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-20T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-20T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-20T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-20T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-20T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
750778,Church Road Tupsley - Hereford,2023-06-20T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.54
750778,Church Road Tupsley - Hereford,2023-06-20T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.51
750778,Church Road Tupsley - Hereford,2023-06-20T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-20T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-06-20T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-20T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-20T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-20T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-20T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-20T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
750778,Church Road Tupsley - Hereford,2023-06-20T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
750778,Church Road Tupsley - Hereford,2023-06-20T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-06-20T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-20T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-06-20T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-20T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-20T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-20T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-20T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-20T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-20T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-06-20T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-20T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-20T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-20T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-20T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
750778,Church Road Tupsley - Hereford,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.48
750778,Church Road Tupsley - Hereford,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
750778,Church Road Tupsley - Hereford,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.1
750778,Church Road Tupsley - Hereford,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
750778,Church Road Tupsley - Hereford,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
750778,Church Road Tupsley - Hereford,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
750778,Church Road Tupsley - Hereford,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
750778,Church Road Tupsley - Hereford,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.32
750778,Church Road Tupsley - Hereford,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.23
750778,Church Road Tupsley - Hereford,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.99
750778,Church Road Tupsley - Hereford,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
750778,Church Road Tupsley - Hereford,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
750778,Church Road Tupsley - Hereford,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
750778,Church Road Tupsley - Hereford,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
750778,Church Road Tupsley - Hereford,2023-06-20T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-20T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
750778,Church Road Tupsley - Hereford,2023-06-20T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-20T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.26
750778,Church Road Tupsley - Hereford,2023-06-20T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.65
750778,Church Road Tupsley - Hereford,2023-06-20T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.91
750778,Church Road Tupsley - Hereford,2023-06-20T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-20T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.8
750778,Church Road Tupsley - Hereford,2023-06-20T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.4
750778,Church Road Tupsley - Hereford,2023-06-20T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-20T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-20T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-20T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-20T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-06-20T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-06-20T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-06-20T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-20T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-20T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-20T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-20T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-20T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-20T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-20T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.03
750778,Church Road Tupsley - Hereford,2023-06-20T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.05
750778,Church Road Tupsley - Hereford,2023-06-20T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.6
750778,Church Road Tupsley - Hereford,2023-06-20T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-20T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-20T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-20T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-20T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-20T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-20T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-20T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
750778,Church Road Tupsley - Hereford,2023-06-20T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-06-20T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-06-20T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-20T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-20T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-20T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-20T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-20T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-20T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-20T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-20T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-20T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-20T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-20T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-20T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-20T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
750778,Church Road Tupsley - Hereford,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.1
750778,Church Road Tupsley - Hereford,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
750778,Church Road Tupsley - Hereford,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.69
750778,Church Road Tupsley - Hereford,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
750778,Church Road Tupsley - Hereford,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
750778,Church Road Tupsley - Hereford,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
750778,Church Road Tupsley - Hereford,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
750778,Church Road Tupsley - Hereford,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
750778,Church Road Tupsley - Hereford,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.74
750778,Church Road Tupsley - Hereford,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.76
750778,Church Road Tupsley - Hereford,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.42
750778,Church Road Tupsley - Hereford,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
750778,Church Road Tupsley - Hereford,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
750778,Church Road Tupsley - Hereford,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
750778,Church Road Tupsley - Hereford,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
750778,Church Road Tupsley - Hereford,2023-06-20T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-20T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
750778,Church Road Tupsley - Hereford,2023-06-20T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-20T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.49
750778,Church Road Tupsley - Hereford,2023-06-20T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.85
750778,Church Road Tupsley - Hereford,2023-06-20T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.87
750778,Church Road Tupsley - Hereford,2023-06-20T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-20T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.0
750778,Church Road Tupsley - Hereford,2023-06-20T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.3
750778,Church Road Tupsley - Hereford,2023-06-20T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-20T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-20T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-20T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-20T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.95
750778,Church Road Tupsley - Hereford,2023-06-20T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-06-20T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-06-20T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-20T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-20T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-20T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-20T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-20T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-20T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-20T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.87
750778,Church Road Tupsley - Hereford,2023-06-20T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.3
750778,Church Road Tupsley - Hereford,2023-06-20T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.66
750778,Church Road Tupsley - Hereford,2023-06-20T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-20T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-20T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-20T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-20T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-20T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-20T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-20T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
750778,Church Road Tupsley - Hereford,2023-06-20T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.2
750778,Church Road Tupsley - Hereford,2023-06-20T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.73
750778,Church Road Tupsley - Hereford,2023-06-20T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-20T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
750778,Church Road Tupsley - Hereford,2023-06-20T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-20T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-20T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-20T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-20T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-20T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-20T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-06-20T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-20T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-20T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-20T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-20T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
750778,Church Road Tupsley - Hereford,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.45
750778,Church Road Tupsley - Hereford,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
750778,Church Road Tupsley - Hereford,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.07
750778,Church Road Tupsley - Hereford,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
750778,Church Road Tupsley - Hereford,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
750778,Church Road Tupsley - Hereford,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
750778,Church Road Tupsley - Hereford,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
750778,Church Road Tupsley - Hereford,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
750778,Church Road Tupsley - Hereford,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.84
750778,Church Road Tupsley - Hereford,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.04
750778,Church Road Tupsley - Hereford,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.12
750778,Church Road Tupsley - Hereford,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
750778,Church Road Tupsley - Hereford,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
750778,Church Road Tupsley - Hereford,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
750778,Church Road Tupsley - Hereford,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
750778,Church Road Tupsley - Hereford,2023-06-20T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-20T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
750778,Church Road Tupsley - Hereford,2023-06-20T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-20T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.07
750778,Church Road Tupsley - Hereford,2023-06-20T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.21
750778,Church Road Tupsley - Hereford,2023-06-20T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.86
750778,Church Road Tupsley - Hereford,2023-06-20T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-20T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.4
750778,Church Road Tupsley - Hereford,2023-06-20T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.3
750778,Church Road Tupsley - Hereford,2023-06-20T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-20T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-20T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-20T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-20T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.97
750778,Church Road Tupsley - Hereford,2023-06-20T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-06-20T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.23
750778,Church Road Tupsley - Hereford,2023-06-20T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-20T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-20T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-20T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-20T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-20T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-20T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-20T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.65
750778,Church Road Tupsley - Hereford,2023-06-20T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.27
750778,Church Road Tupsley - Hereford,2023-06-20T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.56
750778,Church Road Tupsley - Hereford,2023-06-20T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-20T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-20T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-20T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-20T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-20T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-20T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-20T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
750778,Church Road Tupsley - Hereford,2023-06-20T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
750778,Church Road Tupsley - Hereford,2023-06-20T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-06-20T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-20T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-06-20T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-20T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-20T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-20T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-20T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-20T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-20T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-06-20T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-20T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-20T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-20T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-20T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
750778,Church Road Tupsley - Hereford,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.21
750778,Church Road Tupsley - Hereford,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
750778,Church Road Tupsley - Hereford,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.68
750778,Church Road Tupsley - Hereford,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
750778,Church Road Tupsley - Hereford,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
750778,Church Road Tupsley - Hereford,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
750778,Church Road Tupsley - Hereford,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
750778,Church Road Tupsley - Hereford,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
750778,Church Road Tupsley - Hereford,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.82
750778,Church Road Tupsley - Hereford,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.35
750778,Church Road Tupsley - Hereford,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.33
750778,Church Road Tupsley - Hereford,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
750778,Church Road Tupsley - Hereford,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
750778,Church Road Tupsley - Hereford,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
750778,Church Road Tupsley - Hereford,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
750778,Church Road Tupsley - Hereford,2023-06-20T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-20T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
750778,Church Road Tupsley - Hereford,2023-06-20T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-20T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.4
750778,Church Road Tupsley - Hereford,2023-06-20T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.74
750778,Church Road Tupsley - Hereford,2023-06-20T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.7
750778,Church Road Tupsley - Hereford,2023-06-20T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-20T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-06-20T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.5
750778,Church Road Tupsley - Hereford,2023-06-20T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-20T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-20T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-20T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-20T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.41
750778,Church Road Tupsley - Hereford,2023-06-20T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-06-20T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-06-20T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-20T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-20T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-20T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-20T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-20T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-20T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-20T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.83
750778,Church Road Tupsley - Hereford,2023-06-20T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.98
750778,Church Road Tupsley - Hereford,2023-06-20T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.63
750778,Church Road Tupsley - Hereford,2023-06-20T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-20T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-20T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-20T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-20T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-20T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-20T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-20T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
750778,Church Road Tupsley - Hereford,2023-06-20T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-06-20T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.82
750778,Church Road Tupsley - Hereford,2023-06-20T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-20T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-20T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-20T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-20T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-20T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-20T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-20T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-20T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
750778,Church Road Tupsley - Hereford,2023-06-20T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-20T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-20T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-20T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-20T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
750778,Church Road Tupsley - Hereford,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.98
750778,Church Road Tupsley - Hereford,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
750778,Church Road Tupsley - Hereford,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.48
750778,Church Road Tupsley - Hereford,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
750778,Church Road Tupsley - Hereford,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
750778,Church Road Tupsley - Hereford,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
750778,Church Road Tupsley - Hereford,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
750778,Church Road Tupsley - Hereford,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
750778,Church Road Tupsley - Hereford,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.79
750778,Church Road Tupsley - Hereford,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.09
750778,Church Road Tupsley - Hereford,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.06
750778,Church Road Tupsley - Hereford,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
750778,Church Road Tupsley - Hereford,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
750778,Church Road Tupsley - Hereford,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
750778,Church Road Tupsley - Hereford,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
750778,Church Road Tupsley - Hereford,2023-06-20T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-20T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
750778,Church Road Tupsley - Hereford,2023-06-20T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-20T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.32
750778,Church Road Tupsley - Hereford,2023-06-20T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.21
750778,Church Road Tupsley - Hereford,2023-06-20T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.84
750778,Church Road Tupsley - Hereford,2023-06-20T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-20T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-06-20T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.8
750778,Church Road Tupsley - Hereford,2023-06-20T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.8
