Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-20T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-20T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-20T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-20T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.35
750778,Church Road Tupsley - Hereford,2023-06-20T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-06-20T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
750778,Church Road Tupsley - Hereford,2023-06-20T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-20T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-20T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-20T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-20T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-20T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-20T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-20T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-06-20T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-06-20T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.3
750778,Church Road Tupsley - Hereford,2023-06-20T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-20T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-20T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-20T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-20T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-20T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-20T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-20T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
750778,Church Road Tupsley - Hereford,2023-06-20T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-06-20T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-20T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-20T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-20T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-20T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-20T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-20T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-20T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-20T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-20T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
750778,Church Road Tupsley - Hereford,2023-06-20T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-20T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-20T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-20T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-20T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
750778,Church Road Tupsley - Hereford,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.54
750778,Church Road Tupsley - Hereford,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
750778,Church Road Tupsley - Hereford,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.14
750778,Church Road Tupsley - Hereford,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
750778,Church Road Tupsley - Hereford,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
750778,Church Road Tupsley - Hereford,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
750778,Church Road Tupsley - Hereford,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
750778,Church Road Tupsley - Hereford,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
750778,Church Road Tupsley - Hereford,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.13
750778,Church Road Tupsley - Hereford,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.3
750778,Church Road Tupsley - Hereford,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.81
750778,Church Road Tupsley - Hereford,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
750778,Church Road Tupsley - Hereford,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
750778,Church Road Tupsley - Hereford,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
750778,Church Road Tupsley - Hereford,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
750778,Church Road Tupsley - Hereford,2023-06-20T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-20T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
750778,Church Road Tupsley - Hereford,2023-06-20T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-20T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.55
750778,Church Road Tupsley - Hereford,2023-06-20T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.19
750778,Church Road Tupsley - Hereford,2023-06-20T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.16
750778,Church Road Tupsley - Hereford,2023-06-20T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-20T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.7
750778,Church Road Tupsley - Hereford,2023-06-20T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.4
750778,Church Road Tupsley - Hereford,2023-06-20T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-20T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-20T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-20T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-20T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
750778,Church Road Tupsley - Hereford,2023-06-20T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-06-20T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-06-20T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-20T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-20T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-20T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-20T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-20T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-20T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-20T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-06-20T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.83
750778,Church Road Tupsley - Hereford,2023-06-20T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.14
750778,Church Road Tupsley - Hereford,2023-06-20T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-20T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-20T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-20T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-06-20T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-20T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-06-20T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-20T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
750778,Church Road Tupsley - Hereford,2023-06-20T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-06-20T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-06-20T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-20T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-06-20T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-20T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-20T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-20T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-20T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-20T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-20T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
750778,Church Road Tupsley - Hereford,2023-06-20T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.3
750778,Church Road Tupsley - Hereford,2023-06-20T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-20T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-20T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-20T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
750778,Church Road Tupsley - Hereford,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
750778,Church Road Tupsley - Hereford,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
750778,Church Road Tupsley - Hereford,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.7
750778,Church Road Tupsley - Hereford,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
750778,Church Road Tupsley - Hereford,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
750778,Church Road Tupsley - Hereford,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
750778,Church Road Tupsley - Hereford,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
750778,Church Road Tupsley - Hereford,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
750778,Church Road Tupsley - Hereford,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.23
750778,Church Road Tupsley - Hereford,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.63
750778,Church Road Tupsley - Hereford,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.12
750778,Church Road Tupsley - Hereford,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
750778,Church Road Tupsley - Hereford,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
750778,Church Road Tupsley - Hereford,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
750778,Church Road Tupsley - Hereford,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
750778,Church Road Tupsley - Hereford,2023-06-20T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-20T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
750778,Church Road Tupsley - Hereford,2023-06-20T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-20T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.5
750778,Church Road Tupsley - Hereford,2023-06-20T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.88
750778,Church Road Tupsley - Hereford,2023-06-20T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.46
750778,Church Road Tupsley - Hereford,2023-06-20T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-20T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.2
750778,Church Road Tupsley - Hereford,2023-06-20T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.4
750778,Church Road Tupsley - Hereford,2023-06-20T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-20T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-20T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-20T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-20T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.42
750778,Church Road Tupsley - Hereford,2023-06-20T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-06-20T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.95
750778,Church Road Tupsley - Hereford,2023-06-20T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-06-20T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
750778,Church Road Tupsley - Hereford,2023-06-20T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-20T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-20T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-20T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-20T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-20T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.36
750778,Church Road Tupsley - Hereford,2023-06-20T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
750778,Church Road Tupsley - Hereford,2023-06-20T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.62
750778,Church Road Tupsley - Hereford,2023-06-20T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-20T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-20T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-06-20T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-20T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-20T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-20T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-20T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
750778,Church Road Tupsley - Hereford,2023-06-20T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
750778,Church Road Tupsley - Hereford,2023-06-20T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-06-20T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
750778,Church Road Tupsley - Hereford,2023-06-20T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
750778,Church Road Tupsley - Hereford,2023-06-20T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-20T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-20T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-20T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-20T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-20T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
750778,Church Road Tupsley - Hereford,2023-06-20T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
750778,Church Road Tupsley - Hereford,2023-06-20T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-20T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.2
750778,Church Road Tupsley - Hereford,2023-06-20T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-06-20T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-20T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
750778,Church Road Tupsley - Hereford,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
750778,Church Road Tupsley - Hereford,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
750778,Church Road Tupsley - Hereford,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
750778,Church Road Tupsley - Hereford,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
750778,Church Road Tupsley - Hereford,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
750778,Church Road Tupsley - Hereford,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
750778,Church Road Tupsley - Hereford,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
750778,Church Road Tupsley - Hereford,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
750778,Church Road Tupsley - Hereford,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.49
750778,Church Road Tupsley - Hereford,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.86
750778,Church Road Tupsley - Hereford,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.24
750778,Church Road Tupsley - Hereford,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
750778,Church Road Tupsley - Hereford,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
750778,Church Road Tupsley - Hereford,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
750778,Church Road Tupsley - Hereford,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
750778,Church Road Tupsley - Hereford,2023-06-20T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-20T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
750778,Church Road Tupsley - Hereford,2023-06-20T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-20T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.45
750778,Church Road Tupsley - Hereford,2023-06-20T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.53
750778,Church Road Tupsley - Hereford,2023-06-20T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.46
750778,Church Road Tupsley - Hereford,2023-06-20T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-06-20T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.4
750778,Church Road Tupsley - Hereford,2023-06-20T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.2
750778,Church Road Tupsley - Hereford,2023-06-20T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-20T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-20T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-20T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-20T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
750778,Church Road Tupsley - Hereford,2023-06-20T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.36
750778,Church Road Tupsley - Hereford,2023-06-20T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.05
750778,Church Road Tupsley - Hereford,2023-06-20T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-20T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-20T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-20T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-20T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-20T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-20T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-20T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.26
750778,Church Road Tupsley - Hereford,2023-06-20T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.84
750778,Church Road Tupsley - Hereford,2023-06-20T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.73
750778,Church Road Tupsley - Hereford,2023-06-20T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-20T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
750778,Church Road Tupsley - Hereford,2023-06-20T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-20T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-20T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-20T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-20T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-20T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
750778,Church Road Tupsley - Hereford,2023-06-20T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
750778,Church Road Tupsley - Hereford,2023-06-20T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-06-20T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
750778,Church Road Tupsley - Hereford,2023-06-20T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
750778,Church Road Tupsley - Hereford,2023-06-20T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-20T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-20T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-20T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-20T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-20T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-20T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-20T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-20T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-20T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-20T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-20T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
750778,Church Road Tupsley - Hereford,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
750778,Church Road Tupsley - Hereford,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
750778,Church Road Tupsley - Hereford,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.08
750778,Church Road Tupsley - Hereford,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
750778,Church Road Tupsley - Hereford,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
750778,Church Road Tupsley - Hereford,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
750778,Church Road Tupsley - Hereford,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
750778,Church Road Tupsley - Hereford,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
750778,Church Road Tupsley - Hereford,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.17
750778,Church Road Tupsley - Hereford,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.94
750778,Church Road Tupsley - Hereford,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.32
750778,Church Road Tupsley - Hereford,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
750778,Church Road Tupsley - Hereford,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
750778,Church Road Tupsley - Hereford,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
750778,Church Road Tupsley - Hereford,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
750778,Church Road Tupsley - Hereford,2023-06-20T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-20T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-20T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-20T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.36
750778,Church Road Tupsley - Hereford,2023-06-20T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.92
750778,Church Road Tupsley - Hereford,2023-06-20T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.4
750778,Church Road Tupsley - Hereford,2023-06-20T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-20T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.1
750778,Church Road Tupsley - Hereford,2023-06-20T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.4
750778,Church Road Tupsley - Hereford,2023-06-20T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-20T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-20T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-20T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-20T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-06-20T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-20T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.98
750778,Church Road Tupsley - Hereford,2023-06-20T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-20T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-20T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-20T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-20T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-20T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-20T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-20T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
750778,Church Road Tupsley - Hereford,2023-06-20T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.25
750778,Church Road Tupsley - Hereford,2023-06-20T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.72
750778,Church Road Tupsley - Hereford,2023-06-20T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-20T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-20T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-20T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-20T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-20T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-20T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-20T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
750778,Church Road Tupsley - Hereford,2023-06-20T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
750778,Church Road Tupsley - Hereford,2023-06-20T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-20T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-20T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
750778,Church Road Tupsley - Hereford,2023-06-20T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-20T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-20T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-20T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-20T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
750778,Church Road Tupsley - Hereford,2023-06-20T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-20T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.83
750778,Church Road Tupsley - Hereford,2023-06-20T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-20T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.4
750778,Church Road Tupsley - Hereford,2023-06-20T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-20T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.3
750778,Church Road Tupsley - Hereford,2023-06-20T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
750778,Church Road Tupsley - Hereford,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.53
750778,Church Road Tupsley - Hereford,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
750778,Church Road Tupsley - Hereford,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.27
750778,Church Road Tupsley - Hereford,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
750778,Church Road Tupsley - Hereford,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
750778,Church Road Tupsley - Hereford,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
750778,Church Road Tupsley - Hereford,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
750778,Church Road Tupsley - Hereford,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
750778,Church Road Tupsley - Hereford,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.28
750778,Church Road Tupsley - Hereford,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.51
750778,Church Road Tupsley - Hereford,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.34
750778,Church Road Tupsley - Hereford,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
750778,Church Road Tupsley - Hereford,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
750778,Church Road Tupsley - Hereford,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
750778,Church Road Tupsley - Hereford,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
750778,Church Road Tupsley - Hereford,2023-06-20T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-20T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
750778,Church Road Tupsley - Hereford,2023-06-20T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-20T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.72
750778,Church Road Tupsley - Hereford,2023-06-20T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.85
750778,Church Road Tupsley - Hereford,2023-06-20T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.48
750778,Church Road Tupsley - Hereford,2023-06-20T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-20T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
750778,Church Road Tupsley - Hereford,2023-06-20T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.3
750778,Church Road Tupsley - Hereford,2023-06-20T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-20T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-20T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-20T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-20T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
750778,Church Road Tupsley - Hereford,2023-06-20T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-06-20T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.36
750778,Church Road Tupsley - Hereford,2023-06-20T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-20T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-20T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-20T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-20T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-20T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-20T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-20T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.86
750778,Church Road Tupsley - Hereford,2023-06-20T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.4
750778,Church Road Tupsley - Hereford,2023-06-20T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.03
750778,Church Road Tupsley - Hereford,2023-06-20T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-20T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-06-20T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-06-20T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
750778,Church Road Tupsley - Hereford,2023-06-20T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-20T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-20T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-20T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
750778,Church Road Tupsley - Hereford,2023-06-20T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
750778,Church Road Tupsley - Hereford,2023-06-20T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-06-20T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-20T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
750778,Church Road Tupsley - Hereford,2023-06-20T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-20T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-20T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-20T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-20T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
750778,Church Road Tupsley - Hereford,2023-06-20T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-06-20T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.6
750778,Church Road Tupsley - Hereford,2023-06-20T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-20T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.2
750778,Church Road Tupsley - Hereford,2023-06-20T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-20T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
750778,Church Road Tupsley - Hereford,2023-06-20T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
750778,Church Road Tupsley - Hereford,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
750778,Church Road Tupsley - Hereford,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
750778,Church Road Tupsley - Hereford,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.49
750778,Church Road Tupsley - Hereford,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
750778,Church Road Tupsley - Hereford,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
750778,Church Road Tupsley - Hereford,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
750778,Church Road Tupsley - Hereford,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
750778,Church Road Tupsley - Hereford,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
750778,Church Road Tupsley - Hereford,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.09
750778,Church Road Tupsley - Hereford,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.51
750778,Church Road Tupsley - Hereford,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.09
750778,Church Road Tupsley - Hereford,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
750778,Church Road Tupsley - Hereford,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
750778,Church Road Tupsley - Hereford,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
750778,Church Road Tupsley - Hereford,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
750778,Church Road Tupsley - Hereford,2023-06-20T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-20T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
750778,Church Road Tupsley - Hereford,2023-06-20T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-20T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.51
750778,Church Road Tupsley - Hereford,2023-06-20T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.84
750778,Church Road Tupsley - Hereford,2023-06-20T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.77
750778,Church Road Tupsley - Hereford,2023-06-20T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-20T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.3
750778,Church Road Tupsley - Hereford,2023-06-20T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.7
750778,Church Road Tupsley - Hereford,2023-06-20T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-20T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-20T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-20T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-20T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-06-20T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-06-20T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.34
750778,Church Road Tupsley - Hereford,2023-06-20T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-20T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-20T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-20T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-20T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-20T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-20T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-20T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.96
750778,Church Road Tupsley - Hereford,2023-06-20T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.85
750778,Church Road Tupsley - Hereford,2023-06-20T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.99
750778,Church Road Tupsley - Hereford,2023-06-20T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-20T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-20T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-20T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
750778,Church Road Tupsley - Hereford,2023-06-20T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-20T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-20T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-20T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
750778,Church Road Tupsley - Hereford,2023-06-20T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
750778,Church Road Tupsley - Hereford,2023-06-20T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.08
750778,Church Road Tupsley - Hereford,2023-06-20T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
750778,Church Road Tupsley - Hereford,2023-06-20T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
750778,Church Road Tupsley - Hereford,2023-06-20T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-20T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-20T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-20T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-20T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
750778,Church Road Tupsley - Hereford,2023-06-20T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-20T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-20T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-06-20T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-06-20T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-20T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-20T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
750778,Church Road Tupsley - Hereford,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
750778,Church Road Tupsley - Hereford,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
750778,Church Road Tupsley - Hereford,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
750778,Church Road Tupsley - Hereford,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
750778,Church Road Tupsley - Hereford,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
750778,Church Road Tupsley - Hereford,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
750778,Church Road Tupsley - Hereford,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
750778,Church Road Tupsley - Hereford,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
750778,Church Road Tupsley - Hereford,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.7
750778,Church Road Tupsley - Hereford,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.8
750778,Church Road Tupsley - Hereford,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.92
750778,Church Road Tupsley - Hereford,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
750778,Church Road Tupsley - Hereford,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
750778,Church Road Tupsley - Hereford,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
750778,Church Road Tupsley - Hereford,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
750778,Church Road Tupsley - Hereford,2023-06-20T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-20T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
750778,Church Road Tupsley - Hereford,2023-06-20T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-20T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.39
750778,Church Road Tupsley - Hereford,2023-06-20T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.13
750778,Church Road Tupsley - Hereford,2023-06-20T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.54
750778,Church Road Tupsley - Hereford,2023-06-20T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-20T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.4
