Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-20T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.9
750778,Church Road Tupsley - Hereford,2023-06-20T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-20T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-20T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-20T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-20T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.96
750778,Church Road Tupsley - Hereford,2023-06-20T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-20T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.73
750778,Church Road Tupsley - Hereford,2023-06-20T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-20T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-20T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-20T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-20T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-20T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-20T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-20T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.76
750778,Church Road Tupsley - Hereford,2023-06-20T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.99
750778,Church Road Tupsley - Hereford,2023-06-20T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.24
750778,Church Road Tupsley - Hereford,2023-06-20T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-20T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
750778,Church Road Tupsley - Hereford,2023-06-20T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-20T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-06-20T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-20T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-20T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-20T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
750778,Church Road Tupsley - Hereford,2023-06-20T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.98
750778,Church Road Tupsley - Hereford,2023-06-20T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-06-20T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-20T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
750778,Church Road Tupsley - Hereford,2023-06-20T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-20T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-20T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-20T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-20T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-20T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-06-20T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-06-20T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-20T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-20T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-20T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-20T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
750778,Church Road Tupsley - Hereford,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
750778,Church Road Tupsley - Hereford,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
750778,Church Road Tupsley - Hereford,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
750778,Church Road Tupsley - Hereford,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
750778,Church Road Tupsley - Hereford,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
750778,Church Road Tupsley - Hereford,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
750778,Church Road Tupsley - Hereford,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
750778,Church Road Tupsley - Hereford,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
750778,Church Road Tupsley - Hereford,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.1
750778,Church Road Tupsley - Hereford,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.67
750778,Church Road Tupsley - Hereford,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.59
750778,Church Road Tupsley - Hereford,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
750778,Church Road Tupsley - Hereford,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
750778,Church Road Tupsley - Hereford,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
750778,Church Road Tupsley - Hereford,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
750778,Church Road Tupsley - Hereford,2023-06-20T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-20T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
750778,Church Road Tupsley - Hereford,2023-06-20T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-20T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.54
750778,Church Road Tupsley - Hereford,2023-06-20T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.77
750778,Church Road Tupsley - Hereford,2023-06-20T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.29
750778,Church Road Tupsley - Hereford,2023-06-20T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-20T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.7
750778,Church Road Tupsley - Hereford,2023-06-20T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.0
750778,Church Road Tupsley - Hereford,2023-06-20T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-20T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-20T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-20T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-20T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
750778,Church Road Tupsley - Hereford,2023-06-20T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-06-20T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.14
750778,Church Road Tupsley - Hereford,2023-06-20T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-20T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-20T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-20T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-20T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-20T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-20T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-20T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.37
750778,Church Road Tupsley - Hereford,2023-06-20T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-06-20T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.36
750778,Church Road Tupsley - Hereford,2023-06-20T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-20T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-20T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-20T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-20T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-20T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-06-20T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-20T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
750778,Church Road Tupsley - Hereford,2023-06-20T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
750778,Church Road Tupsley - Hereford,2023-06-20T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-06-20T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-20T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-20T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-20T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-20T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-20T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-20T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-20T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
750778,Church Road Tupsley - Hereford,2023-06-20T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
750778,Church Road Tupsley - Hereford,2023-06-20T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-20T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-20T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-20T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-20T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
750778,Church Road Tupsley - Hereford,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.05
750778,Church Road Tupsley - Hereford,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
750778,Church Road Tupsley - Hereford,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.71
750778,Church Road Tupsley - Hereford,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
750778,Church Road Tupsley - Hereford,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
750778,Church Road Tupsley - Hereford,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
750778,Church Road Tupsley - Hereford,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
750778,Church Road Tupsley - Hereford,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
750778,Church Road Tupsley - Hereford,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.62
750778,Church Road Tupsley - Hereford,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.29
750778,Church Road Tupsley - Hereford,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.67
750778,Church Road Tupsley - Hereford,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
750778,Church Road Tupsley - Hereford,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
750778,Church Road Tupsley - Hereford,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
750778,Church Road Tupsley - Hereford,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
750778,Church Road Tupsley - Hereford,2023-06-20T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-20T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
750778,Church Road Tupsley - Hereford,2023-06-20T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-20T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.35
750778,Church Road Tupsley - Hereford,2023-06-20T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.39
750778,Church Road Tupsley - Hereford,2023-06-20T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.35
750778,Church Road Tupsley - Hereford,2023-06-20T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
750778,Church Road Tupsley - Hereford,2023-06-20T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.3
750778,Church Road Tupsley - Hereford,2023-06-20T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.1
750778,Church Road Tupsley - Hereford,2023-06-20T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.9
750778,Church Road Tupsley - Hereford,2023-06-20T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-20T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-20T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-20T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.3
750778,Church Road Tupsley - Hereford,2023-06-20T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-20T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.04
750778,Church Road Tupsley - Hereford,2023-06-20T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-20T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-20T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-20T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-20T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-20T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-20T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-20T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.47
750778,Church Road Tupsley - Hereford,2023-06-20T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.98
750778,Church Road Tupsley - Hereford,2023-06-20T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.94
750778,Church Road Tupsley - Hereford,2023-06-20T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-20T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-20T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-20T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-06-20T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-20T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
750778,Church Road Tupsley - Hereford,2023-06-20T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
750778,Church Road Tupsley - Hereford,2023-06-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-06-20T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.98
750778,Church Road Tupsley - Hereford,2023-06-20T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-06-20T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
750778,Church Road Tupsley - Hereford,2023-06-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-20T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-20T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-20T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-20T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-20T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-20T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
750778,Church Road Tupsley - Hereford,2023-06-20T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-20T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
750778,Church Road Tupsley - Hereford,2023-06-20T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-20T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-20T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
750778,Church Road Tupsley - Hereford,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
750778,Church Road Tupsley - Hereford,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
750778,Church Road Tupsley - Hereford,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
750778,Church Road Tupsley - Hereford,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
750778,Church Road Tupsley - Hereford,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
750778,Church Road Tupsley - Hereford,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
750778,Church Road Tupsley - Hereford,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
750778,Church Road Tupsley - Hereford,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
750778,Church Road Tupsley - Hereford,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.3
750778,Church Road Tupsley - Hereford,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.59
750778,Church Road Tupsley - Hereford,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.94
750778,Church Road Tupsley - Hereford,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
750778,Church Road Tupsley - Hereford,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
750778,Church Road Tupsley - Hereford,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
750778,Church Road Tupsley - Hereford,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
750778,Church Road Tupsley - Hereford,2023-06-20T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-20T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
750778,Church Road Tupsley - Hereford,2023-06-20T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-20T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.93
750778,Church Road Tupsley - Hereford,2023-06-20T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.76
750778,Church Road Tupsley - Hereford,2023-06-20T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.62
750778,Church Road Tupsley - Hereford,2023-06-20T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
750778,Church Road Tupsley - Hereford,2023-06-20T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.1
750778,Church Road Tupsley - Hereford,2023-06-20T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.9
750778,Church Road Tupsley - Hereford,2023-06-20T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-20T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-20T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-20T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-20T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
750778,Church Road Tupsley - Hereford,2023-06-20T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-06-20T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.69
750778,Church Road Tupsley - Hereford,2023-06-20T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-20T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-06-20T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-20T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-20T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-20T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-20T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-20T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-06-20T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.43
750778,Church Road Tupsley - Hereford,2023-06-20T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.79
750778,Church Road Tupsley - Hereford,2023-06-20T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-20T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-20T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-20T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-20T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-20T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-20T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
750778,Church Road Tupsley - Hereford,2023-06-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-06-20T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
750778,Church Road Tupsley - Hereford,2023-06-20T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
750778,Church Road Tupsley - Hereford,2023-06-20T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
750778,Church Road Tupsley - Hereford,2023-06-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-20T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-20T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-20T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-20T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-20T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-20T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
750778,Church Road Tupsley - Hereford,2023-06-20T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-20T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-20T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-20T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-20T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
750778,Church Road Tupsley - Hereford,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
750778,Church Road Tupsley - Hereford,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
750778,Church Road Tupsley - Hereford,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
750778,Church Road Tupsley - Hereford,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
750778,Church Road Tupsley - Hereford,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
750778,Church Road Tupsley - Hereford,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
750778,Church Road Tupsley - Hereford,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
750778,Church Road Tupsley - Hereford,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
750778,Church Road Tupsley - Hereford,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.29
750778,Church Road Tupsley - Hereford,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.67
750778,Church Road Tupsley - Hereford,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.5
750778,Church Road Tupsley - Hereford,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
750778,Church Road Tupsley - Hereford,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
750778,Church Road Tupsley - Hereford,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
750778,Church Road Tupsley - Hereford,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
750778,Church Road Tupsley - Hereford,2023-06-20T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-20T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
750778,Church Road Tupsley - Hereford,2023-06-20T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-20T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.47
750778,Church Road Tupsley - Hereford,2023-06-20T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.11
750778,Church Road Tupsley - Hereford,2023-06-20T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.65
750778,Church Road Tupsley - Hereford,2023-06-20T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-20T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.3
750778,Church Road Tupsley - Hereford,2023-06-20T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.8
750778,Church Road Tupsley - Hereford,2023-06-20T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-20T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-20T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-20T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-20T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-06-20T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-06-20T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.22
750778,Church Road Tupsley - Hereford,2023-06-20T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-20T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-20T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-20T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-20T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-20T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-20T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-20T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.56
750778,Church Road Tupsley - Hereford,2023-06-20T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-06-20T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.78
750778,Church Road Tupsley - Hereford,2023-06-20T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-20T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-20T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-20T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
750778,Church Road Tupsley - Hereford,2023-06-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
750778,Church Road Tupsley - Hereford,2023-06-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.85
750778,Church Road Tupsley - Hereford,2023-06-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
750778,Church Road Tupsley - Hereford,2023-06-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
750778,Church Road Tupsley - Hereford,2023-06-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-20T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-20T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-20T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-20T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-20T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
750778,Church Road Tupsley - Hereford,2023-06-20T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-20T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-20T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-20T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-20T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
750778,Church Road Tupsley - Hereford,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
750778,Church Road Tupsley - Hereford,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
750778,Church Road Tupsley - Hereford,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
750778,Church Road Tupsley - Hereford,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
750778,Church Road Tupsley - Hereford,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
750778,Church Road Tupsley - Hereford,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
750778,Church Road Tupsley - Hereford,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
750778,Church Road Tupsley - Hereford,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
750778,Church Road Tupsley - Hereford,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.87
750778,Church Road Tupsley - Hereford,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.35
750778,Church Road Tupsley - Hereford,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.09
750778,Church Road Tupsley - Hereford,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
750778,Church Road Tupsley - Hereford,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
750778,Church Road Tupsley - Hereford,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
750778,Church Road Tupsley - Hereford,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
750778,Church Road Tupsley - Hereford,2023-06-20T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-20T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
750778,Church Road Tupsley - Hereford,2023-06-20T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-20T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.79
750778,Church Road Tupsley - Hereford,2023-06-20T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.92
750778,Church Road Tupsley - Hereford,2023-06-20T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.97
750778,Church Road Tupsley - Hereford,2023-06-20T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-20T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.0
750778,Church Road Tupsley - Hereford,2023-06-20T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.9
750778,Church Road Tupsley - Hereford,2023-06-20T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-20T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-20T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-20T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-20T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
750778,Church Road Tupsley - Hereford,2023-06-20T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.67
750778,Church Road Tupsley - Hereford,2023-06-20T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-06-20T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-20T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-20T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-20T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-20T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-20T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-20T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-20T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.63
750778,Church Road Tupsley - Hereford,2023-06-20T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.15
750778,Church Road Tupsley - Hereford,2023-06-20T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.27
750778,Church Road Tupsley - Hereford,2023-06-20T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-20T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
750778,Church Road Tupsley - Hereford,2023-06-20T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-20T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
750778,Church Road Tupsley - Hereford,2023-06-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
750778,Church Road Tupsley - Hereford,2023-06-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-06-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
750778,Church Road Tupsley - Hereford,2023-06-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
750778,Church Road Tupsley - Hereford,2023-06-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
750778,Church Road Tupsley - Hereford,2023-06-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-20T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-06-20T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-20T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-20T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
750778,Church Road Tupsley - Hereford,2023-06-20T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-06-20T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-20T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-06-20T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-20T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-20T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
750778,Church Road Tupsley - Hereford,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
750778,Church Road Tupsley - Hereford,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
750778,Church Road Tupsley - Hereford,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
750778,Church Road Tupsley - Hereford,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
750778,Church Road Tupsley - Hereford,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
750778,Church Road Tupsley - Hereford,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
750778,Church Road Tupsley - Hereford,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
750778,Church Road Tupsley - Hereford,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
750778,Church Road Tupsley - Hereford,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.77
750778,Church Road Tupsley - Hereford,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.87
750778,Church Road Tupsley - Hereford,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.41
750778,Church Road Tupsley - Hereford,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
750778,Church Road Tupsley - Hereford,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
750778,Church Road Tupsley - Hereford,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
750778,Church Road Tupsley - Hereford,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
750778,Church Road Tupsley - Hereford,2023-06-20T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-20T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
750778,Church Road Tupsley - Hereford,2023-06-20T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-20T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.86
750778,Church Road Tupsley - Hereford,2023-06-20T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.42
750778,Church Road Tupsley - Hereford,2023-06-20T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.91
750778,Church Road Tupsley - Hereford,2023-06-20T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-20T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.8
750778,Church Road Tupsley - Hereford,2023-06-20T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.4
750778,Church Road Tupsley - Hereford,2023-06-20T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-20T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-20T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-20T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-20T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.3
750778,Church Road Tupsley - Hereford,2023-06-20T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.77
750778,Church Road Tupsley - Hereford,2023-06-20T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.23
750778,Church Road Tupsley - Hereford,2023-06-20T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-20T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-20T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-20T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-20T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-20T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-20T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-20T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.18
750778,Church Road Tupsley - Hereford,2023-06-20T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-06-20T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.04
750778,Church Road Tupsley - Hereford,2023-06-20T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-20T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-20T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-20T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
750778,Church Road Tupsley - Hereford,2023-06-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
750778,Church Road Tupsley - Hereford,2023-06-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
750778,Church Road Tupsley - Hereford,2023-06-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.51
750778,Church Road Tupsley - Hereford,2023-06-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-20T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
750778,Church Road Tupsley - Hereford,2023-06-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-20T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-20T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-20T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-20T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-20T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
750778,Church Road Tupsley - Hereford,2023-06-20T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-20T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-06-20T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-20T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-20T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
750778,Church Road Tupsley - Hereford,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
750778,Church Road Tupsley - Hereford,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
750778,Church Road Tupsley - Hereford,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
750778,Church Road Tupsley - Hereford,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
750778,Church Road Tupsley - Hereford,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
750778,Church Road Tupsley - Hereford,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
750778,Church Road Tupsley - Hereford,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
750778,Church Road Tupsley - Hereford,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
750778,Church Road Tupsley - Hereford,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
750778,Church Road Tupsley - Hereford,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.92
750778,Church Road Tupsley - Hereford,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.66
750778,Church Road Tupsley - Hereford,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
750778,Church Road Tupsley - Hereford,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
750778,Church Road Tupsley - Hereford,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
750778,Church Road Tupsley - Hereford,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
750778,Church Road Tupsley - Hereford,2023-06-20T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
750778,Church Road Tupsley - Hereford,2023-06-20T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
750778,Church Road Tupsley - Hereford,2023-06-20T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-20T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.87
750778,Church Road Tupsley - Hereford,2023-06-20T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.17
