Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-20T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.57
750778,Church Road Tupsley - Hereford,2023-06-20T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-06-20T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.8
750778,Church Road Tupsley - Hereford,2023-06-20T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.7
750778,Church Road Tupsley - Hereford,2023-06-20T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.4
750778,Church Road Tupsley - Hereford,2023-06-20T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-20T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-20T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-20T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.65
750778,Church Road Tupsley - Hereford,2023-06-20T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-20T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.47
750778,Church Road Tupsley - Hereford,2023-06-20T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-20T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-20T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-20T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-20T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-20T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-20T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-20T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.64
750778,Church Road Tupsley - Hereford,2023-06-20T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.59
750778,Church Road Tupsley - Hereford,2023-06-20T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-06-20T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-20T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-06-20T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-20T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-20T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-20T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
750778,Church Road Tupsley - Hereford,2023-06-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
750778,Church Road Tupsley - Hereford,2023-06-20T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.87
750778,Church Road Tupsley - Hereford,2023-06-20T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-20T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
750778,Church Road Tupsley - Hereford,2023-06-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-06-20T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-20T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-20T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-20T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-20T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-20T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
750778,Church Road Tupsley - Hereford,2023-06-20T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
750778,Church Road Tupsley - Hereford,2023-06-20T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-06-20T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-20T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-20T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
750778,Church Road Tupsley - Hereford,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
750778,Church Road Tupsley - Hereford,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
750778,Church Road Tupsley - Hereford,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.57
750778,Church Road Tupsley - Hereford,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
750778,Church Road Tupsley - Hereford,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
750778,Church Road Tupsley - Hereford,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
750778,Church Road Tupsley - Hereford,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
750778,Church Road Tupsley - Hereford,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
750778,Church Road Tupsley - Hereford,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.28
750778,Church Road Tupsley - Hereford,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.06
750778,Church Road Tupsley - Hereford,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.98
750778,Church Road Tupsley - Hereford,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
750778,Church Road Tupsley - Hereford,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
750778,Church Road Tupsley - Hereford,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
750778,Church Road Tupsley - Hereford,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
750778,Church Road Tupsley - Hereford,2023-06-20T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-20T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
750778,Church Road Tupsley - Hereford,2023-06-20T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-20T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.66
750778,Church Road Tupsley - Hereford,2023-06-20T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.01
750778,Church Road Tupsley - Hereford,2023-06-20T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.49
750778,Church Road Tupsley - Hereford,2023-06-20T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.7
750778,Church Road Tupsley - Hereford,2023-06-20T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.4
750778,Church Road Tupsley - Hereford,2023-06-20T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.0
750778,Church Road Tupsley - Hereford,2023-06-20T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.8
750778,Church Road Tupsley - Hereford,2023-06-20T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-20T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-20T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-20T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.24
750778,Church Road Tupsley - Hereford,2023-06-20T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
750778,Church Road Tupsley - Hereford,2023-06-20T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.37
750778,Church Road Tupsley - Hereford,2023-06-20T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-20T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-20T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-20T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-06-20T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-20T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-20T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-20T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
750778,Church Road Tupsley - Hereford,2023-06-20T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.26
750778,Church Road Tupsley - Hereford,2023-06-20T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.27
750778,Church Road Tupsley - Hereford,2023-06-20T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-20T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-06-20T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-06-20T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-20T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-20T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
750778,Church Road Tupsley - Hereford,2023-06-20T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-20T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
750778,Church Road Tupsley - Hereford,2023-06-20T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
750778,Church Road Tupsley - Hereford,2023-06-20T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.06
750778,Church Road Tupsley - Hereford,2023-06-20T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-06-20T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
750778,Church Road Tupsley - Hereford,2023-06-20T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-20T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-20T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-20T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-20T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-20T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
750778,Church Road Tupsley - Hereford,2023-06-20T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
750778,Church Road Tupsley - Hereford,2023-06-20T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-20T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-20T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-20T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-20T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
750778,Church Road Tupsley - Hereford,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
750778,Church Road Tupsley - Hereford,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
750778,Church Road Tupsley - Hereford,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
750778,Church Road Tupsley - Hereford,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
750778,Church Road Tupsley - Hereford,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
750778,Church Road Tupsley - Hereford,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
750778,Church Road Tupsley - Hereford,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
750778,Church Road Tupsley - Hereford,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
750778,Church Road Tupsley - Hereford,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.6
750778,Church Road Tupsley - Hereford,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.33
750778,Church Road Tupsley - Hereford,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.97
750778,Church Road Tupsley - Hereford,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
750778,Church Road Tupsley - Hereford,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
750778,Church Road Tupsley - Hereford,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
750778,Church Road Tupsley - Hereford,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
750778,Church Road Tupsley - Hereford,2023-06-20T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-20T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
750778,Church Road Tupsley - Hereford,2023-06-20T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-20T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.48
750778,Church Road Tupsley - Hereford,2023-06-20T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.73
750778,Church Road Tupsley - Hereford,2023-06-20T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.54
750778,Church Road Tupsley - Hereford,2023-06-20T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-06-20T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.8
750778,Church Road Tupsley - Hereford,2023-06-20T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.4
750778,Church Road Tupsley - Hereford,2023-06-20T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-20T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-20T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-20T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-20T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-06-20T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
750778,Church Road Tupsley - Hereford,2023-06-20T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.38
750778,Church Road Tupsley - Hereford,2023-06-20T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-20T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-20T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-20T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-06-20T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-20T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-20T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-20T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.67
750778,Church Road Tupsley - Hereford,2023-06-20T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.79
750778,Church Road Tupsley - Hereford,2023-06-20T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.64
750778,Church Road Tupsley - Hereford,2023-06-20T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-20T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-20T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-20T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-20T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-20T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-06-20T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-20T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
750778,Church Road Tupsley - Hereford,2023-06-20T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
750778,Church Road Tupsley - Hereford,2023-06-20T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.13
750778,Church Road Tupsley - Hereford,2023-06-20T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-20T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
750778,Church Road Tupsley - Hereford,2023-06-20T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-20T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-20T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-20T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-20T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-20T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-06-20T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-06-20T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-20T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-20T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-20T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-20T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
750778,Church Road Tupsley - Hereford,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
750778,Church Road Tupsley - Hereford,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
750778,Church Road Tupsley - Hereford,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
750778,Church Road Tupsley - Hereford,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
750778,Church Road Tupsley - Hereford,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
750778,Church Road Tupsley - Hereford,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
750778,Church Road Tupsley - Hereford,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
750778,Church Road Tupsley - Hereford,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
750778,Church Road Tupsley - Hereford,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.72
750778,Church Road Tupsley - Hereford,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.53
750778,Church Road Tupsley - Hereford,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.94
750778,Church Road Tupsley - Hereford,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
750778,Church Road Tupsley - Hereford,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
750778,Church Road Tupsley - Hereford,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
750778,Church Road Tupsley - Hereford,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
750778,Church Road Tupsley - Hereford,2023-06-20T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-20T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
750778,Church Road Tupsley - Hereford,2023-06-20T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-20T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.04
750778,Church Road Tupsley - Hereford,2023-06-20T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.11
750778,Church Road Tupsley - Hereford,2023-06-20T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.77
750778,Church Road Tupsley - Hereford,2023-06-20T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-06-20T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.7
750778,Church Road Tupsley - Hereford,2023-06-20T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.4
750778,Church Road Tupsley - Hereford,2023-06-20T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-06-20T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-20T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-20T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-20T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
750778,Church Road Tupsley - Hereford,2023-06-20T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-06-20T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.55
750778,Church Road Tupsley - Hereford,2023-06-20T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-20T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-06-20T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-20T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-20T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-20T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-20T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-20T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.62
750778,Church Road Tupsley - Hereford,2023-06-20T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.83
750778,Church Road Tupsley - Hereford,2023-06-20T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.48
750778,Church Road Tupsley - Hereford,2023-06-20T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-20T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-20T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
750778,Church Road Tupsley - Hereford,2023-06-20T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
750778,Church Road Tupsley - Hereford,2023-06-20T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-20T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
750778,Church Road Tupsley - Hereford,2023-06-20T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-20T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.48
750778,Church Road Tupsley - Hereford,2023-06-20T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
750778,Church Road Tupsley - Hereford,2023-06-20T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.35
750778,Church Road Tupsley - Hereford,2023-06-20T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
750778,Church Road Tupsley - Hereford,2023-06-20T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
750778,Church Road Tupsley - Hereford,2023-06-20T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-06-20T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-20T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-20T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-20T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-20T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-06-20T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
750778,Church Road Tupsley - Hereford,2023-06-20T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-20T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-20T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-20T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-20T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
750778,Church Road Tupsley - Hereford,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.77
750778,Church Road Tupsley - Hereford,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
750778,Church Road Tupsley - Hereford,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.29
750778,Church Road Tupsley - Hereford,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
750778,Church Road Tupsley - Hereford,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
750778,Church Road Tupsley - Hereford,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
750778,Church Road Tupsley - Hereford,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
750778,Church Road Tupsley - Hereford,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.03
750778,Church Road Tupsley - Hereford,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.35
750778,Church Road Tupsley - Hereford,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.84
750778,Church Road Tupsley - Hereford,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
750778,Church Road Tupsley - Hereford,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
750778,Church Road Tupsley - Hereford,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
750778,Church Road Tupsley - Hereford,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
750778,Church Road Tupsley - Hereford,2023-06-20T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-20T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
750778,Church Road Tupsley - Hereford,2023-06-20T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-20T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.62
750778,Church Road Tupsley - Hereford,2023-06-20T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.16
750778,Church Road Tupsley - Hereford,2023-06-20T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.23
750778,Church Road Tupsley - Hereford,2023-06-20T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-06-20T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.8
750778,Church Road Tupsley - Hereford,2023-06-20T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.0
750778,Church Road Tupsley - Hereford,2023-06-20T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-20T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-20T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-20T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-20T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
750778,Church Road Tupsley - Hereford,2023-06-20T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-06-20T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.21
750778,Church Road Tupsley - Hereford,2023-06-20T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-20T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-20T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-20T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-20T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-20T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-20T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-20T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.4
750778,Church Road Tupsley - Hereford,2023-06-20T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.67
750778,Church Road Tupsley - Hereford,2023-06-20T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.45
750778,Church Road Tupsley - Hereford,2023-06-20T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-20T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-20T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-20T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
750778,Church Road Tupsley - Hereford,2023-06-20T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-20T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
750778,Church Road Tupsley - Hereford,2023-06-20T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
750778,Church Road Tupsley - Hereford,2023-06-20T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
750778,Church Road Tupsley - Hereford,2023-06-20T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
750778,Church Road Tupsley - Hereford,2023-06-20T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
750778,Church Road Tupsley - Hereford,2023-06-20T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
750778,Church Road Tupsley - Hereford,2023-06-20T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
750778,Church Road Tupsley - Hereford,2023-06-20T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-20T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-20T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-20T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-20T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-20T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
750778,Church Road Tupsley - Hereford,2023-06-20T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.56
750778,Church Road Tupsley - Hereford,2023-06-20T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-20T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-20T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-20T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
750778,Church Road Tupsley - Hereford,2023-06-20T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
750778,Church Road Tupsley - Hereford,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.33
750778,Church Road Tupsley - Hereford,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
750778,Church Road Tupsley - Hereford,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.96
750778,Church Road Tupsley - Hereford,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
750778,Church Road Tupsley - Hereford,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
750778,Church Road Tupsley - Hereford,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
750778,Church Road Tupsley - Hereford,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
750778,Church Road Tupsley - Hereford,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
750778,Church Road Tupsley - Hereford,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.76
750778,Church Road Tupsley - Hereford,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.95
750778,Church Road Tupsley - Hereford,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.58
750778,Church Road Tupsley - Hereford,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
750778,Church Road Tupsley - Hereford,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
750778,Church Road Tupsley - Hereford,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
750778,Church Road Tupsley - Hereford,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
750778,Church Road Tupsley - Hereford,2023-06-20T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-20T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
750778,Church Road Tupsley - Hereford,2023-06-20T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-20T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.52
750778,Church Road Tupsley - Hereford,2023-06-20T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.65
750778,Church Road Tupsley - Hereford,2023-06-20T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.65
750778,Church Road Tupsley - Hereford,2023-06-20T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-20T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.6
750778,Church Road Tupsley - Hereford,2023-06-20T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.4
750778,Church Road Tupsley - Hereford,2023-06-20T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.9
750778,Church Road Tupsley - Hereford,2023-06-20T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-20T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-20T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-20T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.96
750778,Church Road Tupsley - Hereford,2023-06-20T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-06-20T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.44
750778,Church Road Tupsley - Hereford,2023-06-20T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-06-20T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-20T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-20T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-06-20T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-20T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-20T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-20T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.51
750778,Church Road Tupsley - Hereford,2023-06-20T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.91
750778,Church Road Tupsley - Hereford,2023-06-20T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.56
750778,Church Road Tupsley - Hereford,2023-06-20T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-20T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-20T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-20T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-20T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-20T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-20T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-06-20T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.14
750778,Church Road Tupsley - Hereford,2023-06-20T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
750778,Church Road Tupsley - Hereford,2023-06-20T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
750778,Church Road Tupsley - Hereford,2023-06-20T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-20T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
750778,Church Road Tupsley - Hereford,2023-06-20T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
750778,Church Road Tupsley - Hereford,2023-06-20T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-20T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-20T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-20T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-20T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
750778,Church Road Tupsley - Hereford,2023-06-20T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-20T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-20T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-20T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-20T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-20T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
750778,Church Road Tupsley - Hereford,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
750778,Church Road Tupsley - Hereford,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
750778,Church Road Tupsley - Hereford,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.4
750778,Church Road Tupsley - Hereford,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
750778,Church Road Tupsley - Hereford,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
750778,Church Road Tupsley - Hereford,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
750778,Church Road Tupsley - Hereford,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
750778,Church Road Tupsley - Hereford,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
750778,Church Road Tupsley - Hereford,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.5
750778,Church Road Tupsley - Hereford,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.22
750778,Church Road Tupsley - Hereford,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.98
750778,Church Road Tupsley - Hereford,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
750778,Church Road Tupsley - Hereford,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
750778,Church Road Tupsley - Hereford,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
750778,Church Road Tupsley - Hereford,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
750778,Church Road Tupsley - Hereford,2023-06-20T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-20T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
750778,Church Road Tupsley - Hereford,2023-06-20T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-20T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.96
750778,Church Road Tupsley - Hereford,2023-06-20T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.61
750778,Church Road Tupsley - Hereford,2023-06-20T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.81
750778,Church Road Tupsley - Hereford,2023-06-20T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-20T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.6
750778,Church Road Tupsley - Hereford,2023-06-20T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.2
750778,Church Road Tupsley - Hereford,2023-06-20T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.8
750778,Church Road Tupsley - Hereford,2023-06-20T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-20T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-20T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-20T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
750778,Church Road Tupsley - Hereford,2023-06-20T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-20T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.21
750778,Church Road Tupsley - Hereford,2023-06-20T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-06-20T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-20T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-20T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
750778,Church Road Tupsley - Hereford,2023-06-20T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-20T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-20T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-20T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
750778,Church Road Tupsley - Hereford,2023-06-20T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.31
750778,Church Road Tupsley - Hereford,2023-06-20T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.73
750778,Church Road Tupsley - Hereford,2023-06-20T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-20T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-06-20T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-20T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
750778,Church Road Tupsley - Hereford,2023-06-20T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-20T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-20T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-20T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
750778,Church Road Tupsley - Hereford,2023-06-20T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
750778,Church Road Tupsley - Hereford,2023-06-20T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-20T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
750778,Church Road Tupsley - Hereford,2023-06-20T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
750778,Church Road Tupsley - Hereford,2023-06-20T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
750778,Church Road Tupsley - Hereford,2023-06-20T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-20T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-20T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-20T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-20T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
750778,Church Road Tupsley - Hereford,2023-06-20T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-06-20T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-06-20T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-20T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-20T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-20T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
750778,Church Road Tupsley - Hereford,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
750778,Church Road Tupsley - Hereford,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
750778,Church Road Tupsley - Hereford,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
750778,Church Road Tupsley - Hereford,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
750778,Church Road Tupsley - Hereford,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
750778,Church Road Tupsley - Hereford,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
750778,Church Road Tupsley - Hereford,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
750778,Church Road Tupsley - Hereford,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
750778,Church Road Tupsley - Hereford,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.06
750778,Church Road Tupsley - Hereford,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.96
750778,Church Road Tupsley - Hereford,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.41
750778,Church Road Tupsley - Hereford,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
750778,Church Road Tupsley - Hereford,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
750778,Church Road Tupsley - Hereford,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
750778,Church Road Tupsley - Hereford,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
750778,Church Road Tupsley - Hereford,2023-06-20T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-20T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
