Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-20T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-20T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.26
750778,Church Road Tupsley - Hereford,2023-06-20T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.86
750778,Church Road Tupsley - Hereford,2023-06-20T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.81
750778,Church Road Tupsley - Hereford,2023-06-20T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.4
750778,Church Road Tupsley - Hereford,2023-06-20T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.2
750778,Church Road Tupsley - Hereford,2023-06-20T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.2
750778,Church Road Tupsley - Hereford,2023-06-20T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-20T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-20T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-20T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-20T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.21
750778,Church Road Tupsley - Hereford,2023-06-20T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-06-20T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.71
750778,Church Road Tupsley - Hereford,2023-06-20T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-20T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-06-20T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-20T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-20T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-20T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-20T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-20T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
750778,Church Road Tupsley - Hereford,2023-06-20T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.36
750778,Church Road Tupsley - Hereford,2023-06-20T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.24
750778,Church Road Tupsley - Hereford,2023-06-20T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-20T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-06-20T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-20T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-20T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-20T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-20T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-20T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
750778,Church Road Tupsley - Hereford,2023-06-20T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
750778,Church Road Tupsley - Hereford,2023-06-20T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-06-20T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
750778,Church Road Tupsley - Hereford,2023-06-20T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-20T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
750778,Church Road Tupsley - Hereford,2023-06-20T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-20T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-20T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-20T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
750778,Church Road Tupsley - Hereford,2023-06-20T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
750778,Church Road Tupsley - Hereford,2023-06-20T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
750778,Church Road Tupsley - Hereford,2023-06-20T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-06-20T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-20T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-20T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-20T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
750778,Church Road Tupsley - Hereford,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
750778,Church Road Tupsley - Hereford,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
750778,Church Road Tupsley - Hereford,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
750778,Church Road Tupsley - Hereford,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
750778,Church Road Tupsley - Hereford,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
750778,Church Road Tupsley - Hereford,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
750778,Church Road Tupsley - Hereford,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
750778,Church Road Tupsley - Hereford,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
750778,Church Road Tupsley - Hereford,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.87
750778,Church Road Tupsley - Hereford,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.28
750778,Church Road Tupsley - Hereford,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.28
750778,Church Road Tupsley - Hereford,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
750778,Church Road Tupsley - Hereford,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
750778,Church Road Tupsley - Hereford,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
750778,Church Road Tupsley - Hereford,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
750778,Church Road Tupsley - Hereford,2023-06-20T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-20T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
750778,Church Road Tupsley - Hereford,2023-06-20T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-20T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.54
750778,Church Road Tupsley - Hereford,2023-06-20T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.29
750778,Church Road Tupsley - Hereford,2023-06-20T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.78
750778,Church Road Tupsley - Hereford,2023-06-20T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
750778,Church Road Tupsley - Hereford,2023-06-20T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.4
750778,Church Road Tupsley - Hereford,2023-06-20T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.4
750778,Church Road Tupsley - Hereford,2023-06-20T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-20T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-20T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-20T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-20T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
750778,Church Road Tupsley - Hereford,2023-06-20T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-06-20T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.05
750778,Church Road Tupsley - Hereford,2023-06-20T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-20T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-20T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-20T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-20T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-20T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-20T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-20T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.91
750778,Church Road Tupsley - Hereford,2023-06-20T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.64
750778,Church Road Tupsley - Hereford,2023-06-20T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.86
750778,Church Road Tupsley - Hereford,2023-06-20T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-20T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
750778,Church Road Tupsley - Hereford,2023-06-20T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
750778,Church Road Tupsley - Hereford,2023-06-20T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
750778,Church Road Tupsley - Hereford,2023-06-20T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-20T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-20T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-20T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
750778,Church Road Tupsley - Hereford,2023-06-20T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
750778,Church Road Tupsley - Hereford,2023-06-20T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-06-20T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-20T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-06-20T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
750778,Church Road Tupsley - Hereford,2023-06-20T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-20T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-20T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-20T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-20T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
750778,Church Road Tupsley - Hereford,2023-06-20T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.45
750778,Church Road Tupsley - Hereford,2023-06-20T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
750778,Church Road Tupsley - Hereford,2023-06-20T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-20T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-20T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-20T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
750778,Church Road Tupsley - Hereford,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
750778,Church Road Tupsley - Hereford,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
750778,Church Road Tupsley - Hereford,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
750778,Church Road Tupsley - Hereford,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
750778,Church Road Tupsley - Hereford,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
750778,Church Road Tupsley - Hereford,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
750778,Church Road Tupsley - Hereford,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
750778,Church Road Tupsley - Hereford,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
750778,Church Road Tupsley - Hereford,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
750778,Church Road Tupsley - Hereford,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.1
750778,Church Road Tupsley - Hereford,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.88
750778,Church Road Tupsley - Hereford,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.87
750778,Church Road Tupsley - Hereford,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
750778,Church Road Tupsley - Hereford,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
750778,Church Road Tupsley - Hereford,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
750778,Church Road Tupsley - Hereford,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
750778,Church Road Tupsley - Hereford,2023-06-20T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-20T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
750778,Church Road Tupsley - Hereford,2023-06-20T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-20T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.27
750778,Church Road Tupsley - Hereford,2023-06-20T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.81
750778,Church Road Tupsley - Hereford,2023-06-20T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.22
750778,Church Road Tupsley - Hereford,2023-06-20T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-20T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.2
750778,Church Road Tupsley - Hereford,2023-06-20T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-06-20T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-06-20T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
750778,Church Road Tupsley - Hereford,2023-06-20T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-20T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-20T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.02
750778,Church Road Tupsley - Hereford,2023-06-20T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-20T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.36
750778,Church Road Tupsley - Hereford,2023-06-20T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-20T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
750778,Church Road Tupsley - Hereford,2023-06-20T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-20T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-20T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
750778,Church Road Tupsley - Hereford,2023-06-20T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-20T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-20T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.48
750778,Church Road Tupsley - Hereford,2023-06-20T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.67
750778,Church Road Tupsley - Hereford,2023-06-20T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.36
750778,Church Road Tupsley - Hereford,2023-06-20T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-20T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
750778,Church Road Tupsley - Hereford,2023-06-20T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-20T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-06-20T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-20T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-20T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-20T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
750778,Church Road Tupsley - Hereford,2023-06-20T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
750778,Church Road Tupsley - Hereford,2023-06-20T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.02
750778,Church Road Tupsley - Hereford,2023-06-20T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-20T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-20T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
750778,Church Road Tupsley - Hereford,2023-06-20T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-20T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-20T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-20T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-20T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-20T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.52
750778,Church Road Tupsley - Hereford,2023-06-20T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-20T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-20T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-20T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-20T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
750778,Church Road Tupsley - Hereford,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
750778,Church Road Tupsley - Hereford,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
750778,Church Road Tupsley - Hereford,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
750778,Church Road Tupsley - Hereford,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
750778,Church Road Tupsley - Hereford,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
750778,Church Road Tupsley - Hereford,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
750778,Church Road Tupsley - Hereford,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
750778,Church Road Tupsley - Hereford,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.97
750778,Church Road Tupsley - Hereford,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.97
750778,Church Road Tupsley - Hereford,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.98
750778,Church Road Tupsley - Hereford,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
750778,Church Road Tupsley - Hereford,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
750778,Church Road Tupsley - Hereford,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
750778,Church Road Tupsley - Hereford,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
750778,Church Road Tupsley - Hereford,2023-06-20T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-20T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
750778,Church Road Tupsley - Hereford,2023-06-20T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-20T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.4
750778,Church Road Tupsley - Hereford,2023-06-20T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.57
750778,Church Road Tupsley - Hereford,2023-06-20T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.19
750778,Church Road Tupsley - Hereford,2023-06-20T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-20T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-06-20T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-20T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-20T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-20T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-20T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-20T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
750778,Church Road Tupsley - Hereford,2023-06-20T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
750778,Church Road Tupsley - Hereford,2023-06-20T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.12
750778,Church Road Tupsley - Hereford,2023-06-20T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-20T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-20T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-20T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-20T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-20T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-20T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-20T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.24
750778,Church Road Tupsley - Hereford,2023-06-20T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.88
750778,Church Road Tupsley - Hereford,2023-06-20T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.44
750778,Church Road Tupsley - Hereford,2023-06-20T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-20T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-20T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-20T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
750778,Church Road Tupsley - Hereford,2023-06-20T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-20T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-20T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-20T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
750778,Church Road Tupsley - Hereford,2023-06-20T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
750778,Church Road Tupsley - Hereford,2023-06-20T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.08
750778,Church Road Tupsley - Hereford,2023-06-20T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-20T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
750778,Church Road Tupsley - Hereford,2023-06-20T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
750778,Church Road Tupsley - Hereford,2023-06-20T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-20T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-20T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-20T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-20T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-20T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-06-20T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-06-20T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-20T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-20T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-20T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
750778,Church Road Tupsley - Hereford,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.66
750778,Church Road Tupsley - Hereford,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
750778,Church Road Tupsley - Hereford,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.8
750778,Church Road Tupsley - Hereford,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
750778,Church Road Tupsley - Hereford,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
750778,Church Road Tupsley - Hereford,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
750778,Church Road Tupsley - Hereford,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
750778,Church Road Tupsley - Hereford,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.3
750778,Church Road Tupsley - Hereford,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.66
750778,Church Road Tupsley - Hereford,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.37
750778,Church Road Tupsley - Hereford,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
750778,Church Road Tupsley - Hereford,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
750778,Church Road Tupsley - Hereford,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
750778,Church Road Tupsley - Hereford,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
750778,Church Road Tupsley - Hereford,2023-06-20T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-20T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
750778,Church Road Tupsley - Hereford,2023-06-20T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-20T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.87
750778,Church Road Tupsley - Hereford,2023-06-20T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.41
750778,Church Road Tupsley - Hereford,2023-06-20T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.29
750778,Church Road Tupsley - Hereford,2023-06-20T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-20T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-06-20T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-06-20T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-20T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-20T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-20T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-20T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-06-20T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
750778,Church Road Tupsley - Hereford,2023-06-20T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.31
750778,Church Road Tupsley - Hereford,2023-06-20T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-20T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-20T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-20T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-06-20T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-20T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-20T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-20T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.92
750778,Church Road Tupsley - Hereford,2023-06-20T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.98
750778,Church Road Tupsley - Hereford,2023-06-20T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.23
750778,Church Road Tupsley - Hereford,2023-06-20T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-20T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-20T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-20T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
750778,Church Road Tupsley - Hereford,2023-06-20T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-20T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-20T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-20T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
750778,Church Road Tupsley - Hereford,2023-06-20T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.3
750778,Church Road Tupsley - Hereford,2023-06-20T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-20T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
750778,Church Road Tupsley - Hereford,2023-06-20T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
750778,Church Road Tupsley - Hereford,2023-06-20T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
750778,Church Road Tupsley - Hereford,2023-06-20T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-20T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-20T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-20T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-20T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-20T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-06-20T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-20T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-20T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-20T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-20T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
750778,Church Road Tupsley - Hereford,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.62
750778,Church Road Tupsley - Hereford,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
750778,Church Road Tupsley - Hereford,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.47
750778,Church Road Tupsley - Hereford,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
750778,Church Road Tupsley - Hereford,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
750778,Church Road Tupsley - Hereford,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
750778,Church Road Tupsley - Hereford,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
750778,Church Road Tupsley - Hereford,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.9
750778,Church Road Tupsley - Hereford,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.08
750778,Church Road Tupsley - Hereford,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.55
750778,Church Road Tupsley - Hereford,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
750778,Church Road Tupsley - Hereford,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
750778,Church Road Tupsley - Hereford,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
750778,Church Road Tupsley - Hereford,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
750778,Church Road Tupsley - Hereford,2023-06-20T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-20T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
750778,Church Road Tupsley - Hereford,2023-06-20T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-20T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.38
750778,Church Road Tupsley - Hereford,2023-06-20T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.68
750778,Church Road Tupsley - Hereford,2023-06-20T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.28
750778,Church Road Tupsley - Hereford,2023-06-20T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-20T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-20T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.6
750778,Church Road Tupsley - Hereford,2023-06-20T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-20T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-20T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-20T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-20T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.94
750778,Church Road Tupsley - Hereford,2023-06-20T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.93
750778,Church Road Tupsley - Hereford,2023-06-20T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.26
750778,Church Road Tupsley - Hereford,2023-06-20T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-20T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-20T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-20T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-06-20T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-20T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-20T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-20T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-06-20T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.23
750778,Church Road Tupsley - Hereford,2023-06-20T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.98
750778,Church Road Tupsley - Hereford,2023-06-20T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-20T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-20T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-20T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-20T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-20T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
750778,Church Road Tupsley - Hereford,2023-06-20T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-20T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
750778,Church Road Tupsley - Hereford,2023-06-20T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-06-20T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-20T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-20T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
750778,Church Road Tupsley - Hereford,2023-06-20T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-20T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-20T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-20T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-20T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-20T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-06-20T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-20T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-20T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-20T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-20T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-20T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
750778,Church Road Tupsley - Hereford,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.6
750778,Church Road Tupsley - Hereford,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
750778,Church Road Tupsley - Hereford,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.8
750778,Church Road Tupsley - Hereford,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
750778,Church Road Tupsley - Hereford,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
750778,Church Road Tupsley - Hereford,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
750778,Church Road Tupsley - Hereford,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
750778,Church Road Tupsley - Hereford,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.8
750778,Church Road Tupsley - Hereford,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.85
750778,Church Road Tupsley - Hereford,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.86
750778,Church Road Tupsley - Hereford,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
750778,Church Road Tupsley - Hereford,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
750778,Church Road Tupsley - Hereford,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
750778,Church Road Tupsley - Hereford,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
750778,Church Road Tupsley - Hereford,2023-06-20T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-20T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-06-20T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-20T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.51
750778,Church Road Tupsley - Hereford,2023-06-20T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.7
750778,Church Road Tupsley - Hereford,2023-06-20T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.06
750778,Church Road Tupsley - Hereford,2023-06-20T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-20T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.4
750778,Church Road Tupsley - Hereford,2023-06-20T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.3
750778,Church Road Tupsley - Hereford,2023-06-20T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-20T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-20T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-20T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-20T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-06-20T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-06-20T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.28
750778,Church Road Tupsley - Hereford,2023-06-20T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-20T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-20T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-20T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-06-20T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-20T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-20T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-20T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-06-20T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-06-20T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.87
750778,Church Road Tupsley - Hereford,2023-06-20T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-20T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-20T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-20T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-20T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-20T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
750778,Church Road Tupsley - Hereford,2023-06-20T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-20T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
750778,Church Road Tupsley - Hereford,2023-06-20T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-06-20T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-06-20T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-20T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
750778,Church Road Tupsley - Hereford,2023-06-20T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-20T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-20T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-20T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-20T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-20T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-20T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
750778,Church Road Tupsley - Hereford,2023-06-20T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-20T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-20T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-20T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-20T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
750778,Church Road Tupsley - Hereford,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.0
750778,Church Road Tupsley - Hereford,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
750778,Church Road Tupsley - Hereford,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.23
750778,Church Road Tupsley - Hereford,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
750778,Church Road Tupsley - Hereford,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
750778,Church Road Tupsley - Hereford,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
750778,Church Road Tupsley - Hereford,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
750778,Church Road Tupsley - Hereford,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
750778,Church Road Tupsley - Hereford,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.86
750778,Church Road Tupsley - Hereford,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.93
750778,Church Road Tupsley - Hereford,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.71
750778,Church Road Tupsley - Hereford,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
750778,Church Road Tupsley - Hereford,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
750778,Church Road Tupsley - Hereford,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
750778,Church Road Tupsley - Hereford,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
