Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-20T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-20T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
750778,Church Road Tupsley - Hereford,2023-06-20T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-20T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.88
750778,Church Road Tupsley - Hereford,2023-06-20T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.26
750778,Church Road Tupsley - Hereford,2023-06-20T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-06-20T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-20T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.9
750778,Church Road Tupsley - Hereford,2023-06-20T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-20T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-20T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-20T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-20T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-20T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-06-20T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.41
750778,Church Road Tupsley - Hereford,2023-06-20T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.87
750778,Church Road Tupsley - Hereford,2023-06-20T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-06-20T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-20T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-20T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
750778,Church Road Tupsley - Hereford,2023-06-20T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-20T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-20T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-20T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-06-20T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.07
750778,Church Road Tupsley - Hereford,2023-06-20T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.95
750778,Church Road Tupsley - Hereford,2023-06-20T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-20T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-20T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-20T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-20T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-20T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-20T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-20T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
750778,Church Road Tupsley - Hereford,2023-06-20T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-06-20T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.86
750778,Church Road Tupsley - Hereford,2023-06-20T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-20T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-06-20T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-20T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-20T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-20T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-20T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-20T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-20T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
750778,Church Road Tupsley - Hereford,2023-06-20T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-20T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-20T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-20T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-20T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
750778,Church Road Tupsley - Hereford,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.52
750778,Church Road Tupsley - Hereford,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
750778,Church Road Tupsley - Hereford,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.84
750778,Church Road Tupsley - Hereford,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
750778,Church Road Tupsley - Hereford,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
750778,Church Road Tupsley - Hereford,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
750778,Church Road Tupsley - Hereford,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
750778,Church Road Tupsley - Hereford,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.69
750778,Church Road Tupsley - Hereford,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.48
750778,Church Road Tupsley - Hereford,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.79
750778,Church Road Tupsley - Hereford,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
750778,Church Road Tupsley - Hereford,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
750778,Church Road Tupsley - Hereford,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
750778,Church Road Tupsley - Hereford,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
750778,Church Road Tupsley - Hereford,2023-06-20T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-20T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
750778,Church Road Tupsley - Hereford,2023-06-20T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-20T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.19
750778,Church Road Tupsley - Hereford,2023-06-20T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.82
750778,Church Road Tupsley - Hereford,2023-06-20T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.1
750778,Church Road Tupsley - Hereford,2023-06-20T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-20T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-20T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-06-20T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-20T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-20T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-20T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-20T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.11
750778,Church Road Tupsley - Hereford,2023-06-20T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.34
750778,Church Road Tupsley - Hereford,2023-06-20T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.06
750778,Church Road Tupsley - Hereford,2023-06-20T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-20T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-20T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-20T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
750778,Church Road Tupsley - Hereford,2023-06-20T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-20T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-20T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-20T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-06-20T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.8
750778,Church Road Tupsley - Hereford,2023-06-20T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.23
750778,Church Road Tupsley - Hereford,2023-06-20T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-20T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-20T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-20T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-20T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-20T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-20T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-20T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
750778,Church Road Tupsley - Hereford,2023-06-20T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-06-20T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-06-20T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-20T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-20T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-20T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-20T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-20T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-20T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-06-20T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-20T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
750778,Church Road Tupsley - Hereford,2023-06-20T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-06-20T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-06-20T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-20T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-20T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
750778,Church Road Tupsley - Hereford,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.29
750778,Church Road Tupsley - Hereford,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
750778,Church Road Tupsley - Hereford,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.58
750778,Church Road Tupsley - Hereford,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
750778,Church Road Tupsley - Hereford,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
750778,Church Road Tupsley - Hereford,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
750778,Church Road Tupsley - Hereford,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
750778,Church Road Tupsley - Hereford,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.73
750778,Church Road Tupsley - Hereford,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.15
750778,Church Road Tupsley - Hereford,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.38
750778,Church Road Tupsley - Hereford,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
750778,Church Road Tupsley - Hereford,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
750778,Church Road Tupsley - Hereford,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
750778,Church Road Tupsley - Hereford,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
750778,Church Road Tupsley - Hereford,2023-06-20T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-20T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
750778,Church Road Tupsley - Hereford,2023-06-20T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-20T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.63
750778,Church Road Tupsley - Hereford,2023-06-20T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.85
750778,Church Road Tupsley - Hereford,2023-06-20T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.26
750778,Church Road Tupsley - Hereford,2023-06-20T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-20T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-20T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.1
750778,Church Road Tupsley - Hereford,2023-06-20T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-20T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-20T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-20T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-20T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.21
750778,Church Road Tupsley - Hereford,2023-06-20T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.32
750778,Church Road Tupsley - Hereford,2023-06-20T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.69
750778,Church Road Tupsley - Hereford,2023-06-20T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-20T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-20T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-20T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
750778,Church Road Tupsley - Hereford,2023-06-20T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-20T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-20T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-20T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-06-20T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.89
750778,Church Road Tupsley - Hereford,2023-06-20T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.33
750778,Church Road Tupsley - Hereford,2023-06-20T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-20T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-20T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-20T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-20T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-20T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-20T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-20T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
750778,Church Road Tupsley - Hereford,2023-06-20T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
750778,Church Road Tupsley - Hereford,2023-06-20T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-06-20T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-20T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
750778,Church Road Tupsley - Hereford,2023-06-20T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-20T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-20T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-20T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-20T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-20T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-20T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-06-20T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-20T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-20T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-20T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-20T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
750778,Church Road Tupsley - Hereford,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.1
750778,Church Road Tupsley - Hereford,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
750778,Church Road Tupsley - Hereford,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.52
750778,Church Road Tupsley - Hereford,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
750778,Church Road Tupsley - Hereford,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
750778,Church Road Tupsley - Hereford,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
750778,Church Road Tupsley - Hereford,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
750778,Church Road Tupsley - Hereford,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.14
750778,Church Road Tupsley - Hereford,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.97
750778,Church Road Tupsley - Hereford,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.24
750778,Church Road Tupsley - Hereford,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
750778,Church Road Tupsley - Hereford,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
750778,Church Road Tupsley - Hereford,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
750778,Church Road Tupsley - Hereford,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
750778,Church Road Tupsley - Hereford,2023-06-20T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-20T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
750778,Church Road Tupsley - Hereford,2023-06-20T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-20T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.39
750778,Church Road Tupsley - Hereford,2023-06-20T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.4
750778,Church Road Tupsley - Hereford,2023-06-20T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.32
750778,Church Road Tupsley - Hereford,2023-06-20T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-20T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
750778,Church Road Tupsley - Hereford,2023-06-20T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-20T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-20T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-20T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-20T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-20T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.06
750778,Church Road Tupsley - Hereford,2023-06-20T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.43
750778,Church Road Tupsley - Hereford,2023-06-20T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-06-20T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-20T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-20T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-20T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-20T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-20T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-20T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-20T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.77
750778,Church Road Tupsley - Hereford,2023-06-20T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.99
750778,Church Road Tupsley - Hereford,2023-06-20T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.34
750778,Church Road Tupsley - Hereford,2023-06-20T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-20T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-20T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-20T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-20T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-20T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-20T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-20T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
750778,Church Road Tupsley - Hereford,2023-06-20T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
750778,Church Road Tupsley - Hereford,2023-06-20T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-06-20T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-20T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
750778,Church Road Tupsley - Hereford,2023-06-20T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-20T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-20T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-20T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-20T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-20T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-20T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-06-20T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-20T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-20T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-20T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-20T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
750778,Church Road Tupsley - Hereford,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.11
750778,Church Road Tupsley - Hereford,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
750778,Church Road Tupsley - Hereford,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.49
750778,Church Road Tupsley - Hereford,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
750778,Church Road Tupsley - Hereford,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
750778,Church Road Tupsley - Hereford,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
750778,Church Road Tupsley - Hereford,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
750778,Church Road Tupsley - Hereford,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
750778,Church Road Tupsley - Hereford,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.25
750778,Church Road Tupsley - Hereford,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.8
750778,Church Road Tupsley - Hereford,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.43
750778,Church Road Tupsley - Hereford,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
750778,Church Road Tupsley - Hereford,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
750778,Church Road Tupsley - Hereford,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
750778,Church Road Tupsley - Hereford,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
750778,Church Road Tupsley - Hereford,2023-06-20T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-20T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
750778,Church Road Tupsley - Hereford,2023-06-20T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
750778,Church Road Tupsley - Hereford,2023-06-20T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.43
750778,Church Road Tupsley - Hereford,2023-06-20T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.09
750778,Church Road Tupsley - Hereford,2023-06-20T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-06-20T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
750778,Church Road Tupsley - Hereford,2023-06-20T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-20T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.7
750778,Church Road Tupsley - Hereford,2023-06-20T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-20T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-20T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-20T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-20T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.36
750778,Church Road Tupsley - Hereford,2023-06-20T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.58
750778,Church Road Tupsley - Hereford,2023-06-20T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.32
750778,Church Road Tupsley - Hereford,2023-06-20T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-20T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-20T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-20T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-20T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-20T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
750778,Church Road Tupsley - Hereford,2023-06-20T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-20T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.93
750778,Church Road Tupsley - Hereford,2023-06-20T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.26
750778,Church Road Tupsley - Hereford,2023-06-20T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-06-20T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-20T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-20T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-20T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-20T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-20T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-20T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-06-20T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
750778,Church Road Tupsley - Hereford,2023-06-20T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
750778,Church Road Tupsley - Hereford,2023-06-20T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-06-20T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-06-20T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-06-20T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
750778,Church Road Tupsley - Hereford,2023-06-20T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-20T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-20T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-20T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-20T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-20T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
750778,Church Road Tupsley - Hereford,2023-06-20T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-20T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-20T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-20T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-20T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
750778,Church Road Tupsley - Hereford,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.88
750778,Church Road Tupsley - Hereford,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
750778,Church Road Tupsley - Hereford,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.06
750778,Church Road Tupsley - Hereford,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
750778,Church Road Tupsley - Hereford,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
750778,Church Road Tupsley - Hereford,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
750778,Church Road Tupsley - Hereford,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
750778,Church Road Tupsley - Hereford,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
750778,Church Road Tupsley - Hereford,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.13
750778,Church Road Tupsley - Hereford,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.94
750778,Church Road Tupsley - Hereford,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.67
750778,Church Road Tupsley - Hereford,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
750778,Church Road Tupsley - Hereford,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
750778,Church Road Tupsley - Hereford,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
750778,Church Road Tupsley - Hereford,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
750778,Church Road Tupsley - Hereford,2023-06-20T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-20T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
750778,Church Road Tupsley - Hereford,2023-06-20T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-20T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.13
750778,Church Road Tupsley - Hereford,2023-06-20T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.87
750778,Church Road Tupsley - Hereford,2023-06-20T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-06-20T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-20T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.1
750778,Church Road Tupsley - Hereford,2023-06-20T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.1
750778,Church Road Tupsley - Hereford,2023-06-20T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-20T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-20T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-20T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-20T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
750778,Church Road Tupsley - Hereford,2023-06-20T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
750778,Church Road Tupsley - Hereford,2023-06-20T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.86
750778,Church Road Tupsley - Hereford,2023-06-20T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-20T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-20T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-20T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-20T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-20T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
750778,Church Road Tupsley - Hereford,2023-06-20T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-20T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-06-20T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.76
750778,Church Road Tupsley - Hereford,2023-06-20T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.56
750778,Church Road Tupsley - Hereford,2023-06-20T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-20T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-20T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-06-20T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-20T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-20T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-20T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-20T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
750778,Church Road Tupsley - Hereford,2023-06-20T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
750778,Church Road Tupsley - Hereford,2023-06-20T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-20T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-20T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-20T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
750778,Church Road Tupsley - Hereford,2023-06-20T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-20T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-20T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-20T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-06-20T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-20T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
750778,Church Road Tupsley - Hereford,2023-06-20T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-20T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-20T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-20T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-20T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
750778,Church Road Tupsley - Hereford,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.45
750778,Church Road Tupsley - Hereford,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
750778,Church Road Tupsley - Hereford,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.72
750778,Church Road Tupsley - Hereford,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
750778,Church Road Tupsley - Hereford,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
750778,Church Road Tupsley - Hereford,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
750778,Church Road Tupsley - Hereford,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
750778,Church Road Tupsley - Hereford,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
750778,Church Road Tupsley - Hereford,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.37
750778,Church Road Tupsley - Hereford,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.31
750778,Church Road Tupsley - Hereford,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.18
750778,Church Road Tupsley - Hereford,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
750778,Church Road Tupsley - Hereford,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
750778,Church Road Tupsley - Hereford,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
750778,Church Road Tupsley - Hereford,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
750778,Church Road Tupsley - Hereford,2023-06-20T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-20T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
750778,Church Road Tupsley - Hereford,2023-06-20T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-20T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.85
750778,Church Road Tupsley - Hereford,2023-06-20T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.4
750778,Church Road Tupsley - Hereford,2023-06-20T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.11
750778,Church Road Tupsley - Hereford,2023-06-20T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-20T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
750778,Church Road Tupsley - Hereford,2023-06-20T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-20T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-20T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-20T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-20T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-20T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.25
750778,Church Road Tupsley - Hereford,2023-06-20T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
750778,Church Road Tupsley - Hereford,2023-06-20T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.33
750778,Church Road Tupsley - Hereford,2023-06-20T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-20T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-20T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-06-20T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-20T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-20T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
750778,Church Road Tupsley - Hereford,2023-06-20T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-20T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-06-20T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.49
750778,Church Road Tupsley - Hereford,2023-06-20T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.52
750778,Church Road Tupsley - Hereford,2023-06-20T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-20T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-20T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-20T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-20T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-20T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-20T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-20T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
750778,Church Road Tupsley - Hereford,2023-06-20T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
750778,Church Road Tupsley - Hereford,2023-06-20T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-06-20T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-20T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-20T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-06-20T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-20T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-20T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-20T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-20T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
750778,Church Road Tupsley - Hereford,2023-06-20T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
750778,Church Road Tupsley - Hereford,2023-06-20T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-20T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-20T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-20T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-20T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
750778,Church Road Tupsley - Hereford,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.4
750778,Church Road Tupsley - Hereford,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
750778,Church Road Tupsley - Hereford,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
750778,Church Road Tupsley - Hereford,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
750778,Church Road Tupsley - Hereford,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
750778,Church Road Tupsley - Hereford,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
750778,Church Road Tupsley - Hereford,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
750778,Church Road Tupsley - Hereford,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
750778,Church Road Tupsley - Hereford,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.34
750778,Church Road Tupsley - Hereford,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.83
750778,Church Road Tupsley - Hereford,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.57
750778,Church Road Tupsley - Hereford,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
