Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.39
750778,Church Road Tupsley - Hereford,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
750778,Church Road Tupsley - Hereford,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
750778,Church Road Tupsley - Hereford,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
750778,Church Road Tupsley - Hereford,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
750778,Church Road Tupsley - Hereford,2023-06-20T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-20T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
750778,Church Road Tupsley - Hereford,2023-06-20T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-20T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.66
750778,Church Road Tupsley - Hereford,2023-06-20T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.75
750778,Church Road Tupsley - Hereford,2023-06-20T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.98
750778,Church Road Tupsley - Hereford,2023-06-20T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-20T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.4
750778,Church Road Tupsley - Hereford,2023-06-20T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.8
750778,Church Road Tupsley - Hereford,2023-06-20T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-20T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-20T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-20T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-20T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.38
750778,Church Road Tupsley - Hereford,2023-06-20T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-06-20T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-20T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
750778,Church Road Tupsley - Hereford,2023-06-20T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.9
750778,Church Road Tupsley - Hereford,2023-06-20T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-20T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-20T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-20T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
750778,Church Road Tupsley - Hereford,2023-06-20T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-20T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
750778,Church Road Tupsley - Hereford,2023-06-20T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.94
750778,Church Road Tupsley - Hereford,2023-06-20T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.75
750778,Church Road Tupsley - Hereford,2023-06-20T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-20T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
750778,Church Road Tupsley - Hereford,2023-06-20T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-06-20T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-20T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-20T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-20T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
750778,Church Road Tupsley - Hereford,2023-06-20T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
750778,Church Road Tupsley - Hereford,2023-06-20T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
750778,Church Road Tupsley - Hereford,2023-06-20T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.7
750778,Church Road Tupsley - Hereford,2023-06-20T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-20T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-20T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-20T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-20T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-20T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-20T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-20T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
750778,Church Road Tupsley - Hereford,2023-06-20T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-20T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-20T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.7
750778,Church Road Tupsley - Hereford,2023-06-20T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.3
750778,Church Road Tupsley - Hereford,2023-06-20T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-20T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
750778,Church Road Tupsley - Hereford,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.45
750778,Church Road Tupsley - Hereford,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
750778,Church Road Tupsley - Hereford,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.8
750778,Church Road Tupsley - Hereford,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
750778,Church Road Tupsley - Hereford,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
750778,Church Road Tupsley - Hereford,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
750778,Church Road Tupsley - Hereford,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
750778,Church Road Tupsley - Hereford,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
750778,Church Road Tupsley - Hereford,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.28
750778,Church Road Tupsley - Hereford,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.76
750778,Church Road Tupsley - Hereford,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.13
750778,Church Road Tupsley - Hereford,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
750778,Church Road Tupsley - Hereford,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
750778,Church Road Tupsley - Hereford,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
750778,Church Road Tupsley - Hereford,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
750778,Church Road Tupsley - Hereford,2023-06-20T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-20T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
750778,Church Road Tupsley - Hereford,2023-06-20T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-20T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.8
750778,Church Road Tupsley - Hereford,2023-06-20T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-06-20T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.21
750778,Church Road Tupsley - Hereford,2023-06-20T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-20T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.8
750778,Church Road Tupsley - Hereford,2023-06-20T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-20T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-20T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-20T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-20T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-20T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-20T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.05
750778,Church Road Tupsley - Hereford,2023-06-20T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-06-20T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-20T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-20T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-20T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-20T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-20T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-20T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-20T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.47
750778,Church Road Tupsley - Hereford,2023-06-20T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.43
750778,Church Road Tupsley - Hereford,2023-06-20T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.09
750778,Church Road Tupsley - Hereford,2023-06-20T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-20T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-20T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-20T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-20T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-20T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
750778,Church Road Tupsley - Hereford,2023-06-20T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
750778,Church Road Tupsley - Hereford,2023-06-20T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.77
750778,Church Road Tupsley - Hereford,2023-06-20T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
750778,Church Road Tupsley - Hereford,2023-06-20T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-06-20T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-20T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-20T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-20T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-20T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-20T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-20T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-20T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.53
750778,Church Road Tupsley - Hereford,2023-06-20T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-20T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-20T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
750778,Church Road Tupsley - Hereford,2023-06-20T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-06-20T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-20T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
750778,Church Road Tupsley - Hereford,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
750778,Church Road Tupsley - Hereford,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
750778,Church Road Tupsley - Hereford,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.78
750778,Church Road Tupsley - Hereford,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
750778,Church Road Tupsley - Hereford,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
750778,Church Road Tupsley - Hereford,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
750778,Church Road Tupsley - Hereford,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
750778,Church Road Tupsley - Hereford,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.33
750778,Church Road Tupsley - Hereford,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.82
750778,Church Road Tupsley - Hereford,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.72
750778,Church Road Tupsley - Hereford,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
750778,Church Road Tupsley - Hereford,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
750778,Church Road Tupsley - Hereford,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
750778,Church Road Tupsley - Hereford,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
750778,Church Road Tupsley - Hereford,2023-06-20T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-20T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
750778,Church Road Tupsley - Hereford,2023-06-20T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-20T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.88
750778,Church Road Tupsley - Hereford,2023-06-20T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-06-20T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.68
750778,Church Road Tupsley - Hereford,2023-06-20T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-20T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.7
750778,Church Road Tupsley - Hereford,2023-06-20T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-20T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-20T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-20T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-20T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-20T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-06-20T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-06-20T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
750778,Church Road Tupsley - Hereford,2023-06-20T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-20T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-20T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-20T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-20T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-20T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-20T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-20T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.1
750778,Church Road Tupsley - Hereford,2023-06-20T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.62
750778,Church Road Tupsley - Hereford,2023-06-20T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.76
750778,Church Road Tupsley - Hereford,2023-06-20T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-20T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-20T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-20T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
750778,Church Road Tupsley - Hereford,2023-06-20T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-20T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-20T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
750778,Church Road Tupsley - Hereford,2023-06-20T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.58
750778,Church Road Tupsley - Hereford,2023-06-20T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-06-20T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-06-20T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-20T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-20T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-20T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-20T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-20T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-20T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-20T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
750778,Church Road Tupsley - Hereford,2023-06-20T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-20T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-20T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-20T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-20T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-20T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
750778,Church Road Tupsley - Hereford,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
750778,Church Road Tupsley - Hereford,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
750778,Church Road Tupsley - Hereford,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.83
750778,Church Road Tupsley - Hereford,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
750778,Church Road Tupsley - Hereford,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
750778,Church Road Tupsley - Hereford,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
750778,Church Road Tupsley - Hereford,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
750778,Church Road Tupsley - Hereford,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.07
750778,Church Road Tupsley - Hereford,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.08
750778,Church Road Tupsley - Hereford,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
750778,Church Road Tupsley - Hereford,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
750778,Church Road Tupsley - Hereford,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
750778,Church Road Tupsley - Hereford,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
750778,Church Road Tupsley - Hereford,2023-06-20T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-20T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
750778,Church Road Tupsley - Hereford,2023-06-20T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-20T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.67
750778,Church Road Tupsley - Hereford,2023-06-20T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.92
750778,Church Road Tupsley - Hereford,2023-06-20T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.6
750778,Church Road Tupsley - Hereford,2023-06-20T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-20T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.8
750778,Church Road Tupsley - Hereford,2023-06-20T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-06-20T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-20T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-20T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-20T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-20T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-20T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-20T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-06-20T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-20T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-20T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-20T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-20T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-20T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-20T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-20T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.11
750778,Church Road Tupsley - Hereford,2023-06-20T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.79
750778,Church Road Tupsley - Hereford,2023-06-20T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.14
750778,Church Road Tupsley - Hereford,2023-06-20T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-20T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-20T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-20T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-20T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-20T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-20T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
750778,Church Road Tupsley - Hereford,2023-06-20T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-06-20T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.98
750778,Church Road Tupsley - Hereford,2023-06-20T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
750778,Church Road Tupsley - Hereford,2023-06-20T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-20T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-20T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-20T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-20T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-20T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-20T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-20T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
750778,Church Road Tupsley - Hereford,2023-06-20T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-20T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-20T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-20T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-20T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-20T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
750778,Church Road Tupsley - Hereford,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
750778,Church Road Tupsley - Hereford,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
750778,Church Road Tupsley - Hereford,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
750778,Church Road Tupsley - Hereford,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
750778,Church Road Tupsley - Hereford,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
750778,Church Road Tupsley - Hereford,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
750778,Church Road Tupsley - Hereford,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
750778,Church Road Tupsley - Hereford,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.49
750778,Church Road Tupsley - Hereford,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.9
750778,Church Road Tupsley - Hereford,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.41
750778,Church Road Tupsley - Hereford,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
750778,Church Road Tupsley - Hereford,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
750778,Church Road Tupsley - Hereford,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
750778,Church Road Tupsley - Hereford,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
750778,Church Road Tupsley - Hereford,2023-06-20T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-20T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
750778,Church Road Tupsley - Hereford,2023-06-20T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-20T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.08
750778,Church Road Tupsley - Hereford,2023-06-20T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-06-20T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-06-20T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-20T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.3
750778,Church Road Tupsley - Hereford,2023-06-20T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-20T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-20T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-20T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-20T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-20T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.32
750778,Church Road Tupsley - Hereford,2023-06-20T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-06-20T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.4
750778,Church Road Tupsley - Hereford,2023-06-20T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-20T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-20T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-20T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-20T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-20T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-20T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-20T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.54
750778,Church Road Tupsley - Hereford,2023-06-20T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.44
750778,Church Road Tupsley - Hereford,2023-06-20T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.74
750778,Church Road Tupsley - Hereford,2023-06-20T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-20T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-20T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-20T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-20T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-20T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-20T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
750778,Church Road Tupsley - Hereford,2023-06-20T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.11
750778,Church Road Tupsley - Hereford,2023-06-20T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
750778,Church Road Tupsley - Hereford,2023-06-20T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-06-20T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
750778,Church Road Tupsley - Hereford,2023-06-20T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-06-20T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-20T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-20T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-20T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-20T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-20T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-20T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-06-20T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-20T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-20T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-06-20T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-20T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
750778,Church Road Tupsley - Hereford,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.48
750778,Church Road Tupsley - Hereford,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
750778,Church Road Tupsley - Hereford,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.87
750778,Church Road Tupsley - Hereford,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
750778,Church Road Tupsley - Hereford,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
750778,Church Road Tupsley - Hereford,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
750778,Church Road Tupsley - Hereford,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
750778,Church Road Tupsley - Hereford,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.54
750778,Church Road Tupsley - Hereford,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.36
750778,Church Road Tupsley - Hereford,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.31
750778,Church Road Tupsley - Hereford,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
750778,Church Road Tupsley - Hereford,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
750778,Church Road Tupsley - Hereford,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
750778,Church Road Tupsley - Hereford,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
750778,Church Road Tupsley - Hereford,2023-06-20T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-20T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
750778,Church Road Tupsley - Hereford,2023-06-20T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-20T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.59
750778,Church Road Tupsley - Hereford,2023-06-20T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.03
750778,Church Road Tupsley - Hereford,2023-06-20T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-06-20T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-20T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.4
750778,Church Road Tupsley - Hereford,2023-06-20T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-20T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-20T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-20T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-20T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-20T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.55
750778,Church Road Tupsley - Hereford,2023-06-20T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-06-20T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-06-20T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-20T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-20T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-20T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-20T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-20T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-20T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-20T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.5
750778,Church Road Tupsley - Hereford,2023-06-20T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.68
750778,Church Road Tupsley - Hereford,2023-06-20T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-06-20T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-20T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
750778,Church Road Tupsley - Hereford,2023-06-20T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-20T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-20T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-20T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-20T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
750778,Church Road Tupsley - Hereford,2023-06-20T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.89
750778,Church Road Tupsley - Hereford,2023-06-20T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
750778,Church Road Tupsley - Hereford,2023-06-20T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-20T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-06-20T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-20T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-20T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-20T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-20T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-20T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-20T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-20T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-20T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-20T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-20T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-20T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-20T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
750778,Church Road Tupsley - Hereford,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.03
750778,Church Road Tupsley - Hereford,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
750778,Church Road Tupsley - Hereford,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.47
750778,Church Road Tupsley - Hereford,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
750778,Church Road Tupsley - Hereford,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
750778,Church Road Tupsley - Hereford,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
750778,Church Road Tupsley - Hereford,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
750778,Church Road Tupsley - Hereford,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
750778,Church Road Tupsley - Hereford,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.81
750778,Church Road Tupsley - Hereford,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.66
750778,Church Road Tupsley - Hereford,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.98
750778,Church Road Tupsley - Hereford,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
750778,Church Road Tupsley - Hereford,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
750778,Church Road Tupsley - Hereford,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
750778,Church Road Tupsley - Hereford,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
750778,Church Road Tupsley - Hereford,2023-06-20T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-20T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
750778,Church Road Tupsley - Hereford,2023-06-20T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-20T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.06
750778,Church Road Tupsley - Hereford,2023-06-20T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-06-20T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-06-20T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,32.9
750778,Church Road Tupsley - Hereford,2023-06-20T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.2
750778,Church Road Tupsley - Hereford,2023-06-20T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-20T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-20T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-20T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-20T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-20T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.7
750778,Church Road Tupsley - Hereford,2023-06-20T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-20T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-06-20T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-20T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-20T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-20T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-20T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-20T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-20T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-20T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.11
750778,Church Road Tupsley - Hereford,2023-06-20T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.86
750778,Church Road Tupsley - Hereford,2023-06-20T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-06-20T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-20T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-20T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-20T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-20T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-20T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-20T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-20T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.67
750778,Church Road Tupsley - Hereford,2023-06-20T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
750778,Church Road Tupsley - Hereford,2023-06-20T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-06-20T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-20T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-20T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-20T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-20T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-20T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-20T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-20T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-20T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-20T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-20T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-20T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-20T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-20T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
750778,Church Road Tupsley - Hereford,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.42
750778,Church Road Tupsley - Hereford,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
750778,Church Road Tupsley - Hereford,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.85
750778,Church Road Tupsley - Hereford,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
750778,Church Road Tupsley - Hereford,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
750778,Church Road Tupsley - Hereford,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
750778,Church Road Tupsley - Hereford,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
750778,Church Road Tupsley - Hereford,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
