Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
750778,Church Road Tupsley - Hereford,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
750778,Church Road Tupsley - Hereford,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
750778,Church Road Tupsley - Hereford,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
750778,Church Road Tupsley - Hereford,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.76
750778,Church Road Tupsley - Hereford,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.96
750778,Church Road Tupsley - Hereford,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.56
750778,Church Road Tupsley - Hereford,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
750778,Church Road Tupsley - Hereford,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
750778,Church Road Tupsley - Hereford,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
750778,Church Road Tupsley - Hereford,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
750778,Church Road Tupsley - Hereford,2023-06-20T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-20T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
750778,Church Road Tupsley - Hereford,2023-06-20T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-20T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
750778,Church Road Tupsley - Hereford,2023-06-20T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.46
750778,Church Road Tupsley - Hereford,2023-06-20T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.57
750778,Church Road Tupsley - Hereford,2023-06-20T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-20T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-20T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-20T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-20T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-20T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-20T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-20T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.03
750778,Church Road Tupsley - Hereford,2023-06-20T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-06-20T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-06-20T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-20T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-20T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-20T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-20T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-20T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-06-20T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-20T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-06-20T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.73
750778,Church Road Tupsley - Hereford,2023-06-20T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.28
750778,Church Road Tupsley - Hereford,2023-06-20T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-20T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-20T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
750778,Church Road Tupsley - Hereford,2023-06-20T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-20T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-20T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-20T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-20T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
750778,Church Road Tupsley - Hereford,2023-06-20T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
750778,Church Road Tupsley - Hereford,2023-06-20T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.5
750778,Church Road Tupsley - Hereford,2023-06-20T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
750778,Church Road Tupsley - Hereford,2023-06-20T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-20T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
750778,Church Road Tupsley - Hereford,2023-06-20T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-20T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
750778,Church Road Tupsley - Hereford,2023-06-20T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-20T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-20T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-20T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-06-20T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-20T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-20T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
750778,Church Road Tupsley - Hereford,2023-06-20T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-20T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
750778,Church Road Tupsley - Hereford,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.37
750778,Church Road Tupsley - Hereford,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
750778,Church Road Tupsley - Hereford,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.5
750778,Church Road Tupsley - Hereford,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
750778,Church Road Tupsley - Hereford,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
750778,Church Road Tupsley - Hereford,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
750778,Church Road Tupsley - Hereford,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
750778,Church Road Tupsley - Hereford,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
750778,Church Road Tupsley - Hereford,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.78
750778,Church Road Tupsley - Hereford,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.08
750778,Church Road Tupsley - Hereford,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.65
750778,Church Road Tupsley - Hereford,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
750778,Church Road Tupsley - Hereford,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
750778,Church Road Tupsley - Hereford,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
750778,Church Road Tupsley - Hereford,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
750778,Church Road Tupsley - Hereford,2023-06-20T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-20T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
750778,Church Road Tupsley - Hereford,2023-06-20T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-20T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.17
750778,Church Road Tupsley - Hereford,2023-06-20T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.34
750778,Church Road Tupsley - Hereford,2023-06-20T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-06-20T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-20T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-20T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-06-20T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-20T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-20T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-20T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-20T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.06
750778,Church Road Tupsley - Hereford,2023-06-20T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.09
750778,Church Road Tupsley - Hereford,2023-06-20T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-06-20T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-20T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.6
750778,Church Road Tupsley - Hereford,2023-06-20T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-20T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-20T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-20T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-20T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-20T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.83
750778,Church Road Tupsley - Hereford,2023-06-20T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-06-20T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.15
750778,Church Road Tupsley - Hereford,2023-06-20T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-20T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-20T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-20T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-20T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-20T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-20T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-20T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
750778,Church Road Tupsley - Hereford,2023-06-20T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
750778,Church Road Tupsley - Hereford,2023-06-20T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
750778,Church Road Tupsley - Hereford,2023-06-20T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-20T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-06-20T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-20T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-20T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
750778,Church Road Tupsley - Hereford,2023-06-20T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-20T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-20T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
750778,Church Road Tupsley - Hereford,2023-06-20T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-20T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-20T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-06-20T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-20T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-20T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
750778,Church Road Tupsley - Hereford,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
750778,Church Road Tupsley - Hereford,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
750778,Church Road Tupsley - Hereford,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
750778,Church Road Tupsley - Hereford,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
750778,Church Road Tupsley - Hereford,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
750778,Church Road Tupsley - Hereford,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
750778,Church Road Tupsley - Hereford,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
750778,Church Road Tupsley - Hereford,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
750778,Church Road Tupsley - Hereford,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.86
750778,Church Road Tupsley - Hereford,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.11
750778,Church Road Tupsley - Hereford,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.03
750778,Church Road Tupsley - Hereford,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
750778,Church Road Tupsley - Hereford,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
750778,Church Road Tupsley - Hereford,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
750778,Church Road Tupsley - Hereford,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
750778,Church Road Tupsley - Hereford,2023-06-20T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-20T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
750778,Church Road Tupsley - Hereford,2023-06-20T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-20T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.76
750778,Church Road Tupsley - Hereford,2023-06-20T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.69
750778,Church Road Tupsley - Hereford,2023-06-20T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.62
750778,Church Road Tupsley - Hereford,2023-06-20T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-20T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-20T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-06-20T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-20T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-20T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-20T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-20T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-20T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-06-20T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
750778,Church Road Tupsley - Hereford,2023-06-20T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-20T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.5
750778,Church Road Tupsley - Hereford,2023-06-20T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-20T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-20T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-20T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-20T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-20T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.94
750778,Church Road Tupsley - Hereford,2023-06-20T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.86
750778,Church Road Tupsley - Hereford,2023-06-20T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.97
750778,Church Road Tupsley - Hereford,2023-06-20T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-06-20T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-06-20T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-20T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
750778,Church Road Tupsley - Hereford,2023-06-20T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-20T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-20T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-20T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
750778,Church Road Tupsley - Hereford,2023-06-20T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
750778,Church Road Tupsley - Hereford,2023-06-20T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-06-20T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-20T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-20T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-20T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-20T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-06-20T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-20T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-20T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-06-20T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-20T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-20T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-20T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-20T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-20T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
750778,Church Road Tupsley - Hereford,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
750778,Church Road Tupsley - Hereford,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
750778,Church Road Tupsley - Hereford,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
750778,Church Road Tupsley - Hereford,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
750778,Church Road Tupsley - Hereford,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
750778,Church Road Tupsley - Hereford,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
750778,Church Road Tupsley - Hereford,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
750778,Church Road Tupsley - Hereford,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
750778,Church Road Tupsley - Hereford,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.56
750778,Church Road Tupsley - Hereford,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.13
750778,Church Road Tupsley - Hereford,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.53
750778,Church Road Tupsley - Hereford,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
750778,Church Road Tupsley - Hereford,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
750778,Church Road Tupsley - Hereford,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
750778,Church Road Tupsley - Hereford,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
750778,Church Road Tupsley - Hereford,2023-06-20T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-20T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
750778,Church Road Tupsley - Hereford,2023-06-20T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-20T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.41
750778,Church Road Tupsley - Hereford,2023-06-20T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.33
750778,Church Road Tupsley - Hereford,2023-06-20T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.09
750778,Church Road Tupsley - Hereford,2023-06-20T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-20T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-20T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-06-20T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-20T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-20T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-20T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-20T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.2
750778,Church Road Tupsley - Hereford,2023-06-20T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.04
750778,Church Road Tupsley - Hereford,2023-06-20T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
750778,Church Road Tupsley - Hereford,2023-06-20T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-20T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-06-20T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-20T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-20T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-20T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-20T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-20T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
750778,Church Road Tupsley - Hereford,2023-06-20T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.57
750778,Church Road Tupsley - Hereford,2023-06-20T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.03
750778,Church Road Tupsley - Hereford,2023-06-20T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-20T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-20T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-20T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-06-20T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-20T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-20T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-20T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
750778,Church Road Tupsley - Hereford,2023-06-20T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
750778,Church Road Tupsley - Hereford,2023-06-20T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-06-20T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-20T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-20T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-20T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-20T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-20T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-20T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-20T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-06-20T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-20T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-20T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-20T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-06-20T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-20T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
750778,Church Road Tupsley - Hereford,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
750778,Church Road Tupsley - Hereford,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
750778,Church Road Tupsley - Hereford,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
750778,Church Road Tupsley - Hereford,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
750778,Church Road Tupsley - Hereford,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
750778,Church Road Tupsley - Hereford,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
750778,Church Road Tupsley - Hereford,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
750778,Church Road Tupsley - Hereford,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.77
750778,Church Road Tupsley - Hereford,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.08
750778,Church Road Tupsley - Hereford,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.25
750778,Church Road Tupsley - Hereford,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
750778,Church Road Tupsley - Hereford,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
750778,Church Road Tupsley - Hereford,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
750778,Church Road Tupsley - Hereford,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
750778,Church Road Tupsley - Hereford,2023-06-20T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-20T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
750778,Church Road Tupsley - Hereford,2023-06-20T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-20T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.45
750778,Church Road Tupsley - Hereford,2023-06-20T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.88
750778,Church Road Tupsley - Hereford,2023-06-20T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.08
750778,Church Road Tupsley - Hereford,2023-06-20T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-20T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-20T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.8
750778,Church Road Tupsley - Hereford,2023-06-20T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-20T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-20T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-20T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-20T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.44
750778,Church Road Tupsley - Hereford,2023-06-20T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-06-20T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-06-20T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-20T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-20T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-20T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-20T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-20T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-20T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-20T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.69
750778,Church Road Tupsley - Hereford,2023-06-20T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
750778,Church Road Tupsley - Hereford,2023-06-20T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.82
750778,Church Road Tupsley - Hereford,2023-06-20T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-20T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-20T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-06-20T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-20T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-20T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-20T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
750778,Church Road Tupsley - Hereford,2023-06-20T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
750778,Church Road Tupsley - Hereford,2023-06-20T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
750778,Church Road Tupsley - Hereford,2023-06-20T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-06-20T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-20T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-20T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
750778,Church Road Tupsley - Hereford,2023-06-20T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-20T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-20T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-20T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-20T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
750778,Church Road Tupsley - Hereford,2023-06-20T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-06-20T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-20T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
750778,Church Road Tupsley - Hereford,2023-06-20T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-20T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-20T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
750778,Church Road Tupsley - Hereford,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
750778,Church Road Tupsley - Hereford,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
750778,Church Road Tupsley - Hereford,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
750778,Church Road Tupsley - Hereford,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
750778,Church Road Tupsley - Hereford,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
750778,Church Road Tupsley - Hereford,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
750778,Church Road Tupsley - Hereford,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
750778,Church Road Tupsley - Hereford,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.11
750778,Church Road Tupsley - Hereford,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.3
750778,Church Road Tupsley - Hereford,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.25
750778,Church Road Tupsley - Hereford,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
750778,Church Road Tupsley - Hereford,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
750778,Church Road Tupsley - Hereford,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
750778,Church Road Tupsley - Hereford,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
750778,Church Road Tupsley - Hereford,2023-06-20T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-20T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
750778,Church Road Tupsley - Hereford,2023-06-20T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-20T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.15
750778,Church Road Tupsley - Hereford,2023-06-20T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.55
750778,Church Road Tupsley - Hereford,2023-06-20T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.93
750778,Church Road Tupsley - Hereford,2023-06-20T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-20T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-20T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.2
750778,Church Road Tupsley - Hereford,2023-06-20T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-20T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-20T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-20T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-20T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.34
750778,Church Road Tupsley - Hereford,2023-06-20T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-20T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
750778,Church Road Tupsley - Hereford,2023-06-20T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-20T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-06-20T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-20T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-20T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-20T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-20T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-20T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-06-20T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.46
750778,Church Road Tupsley - Hereford,2023-06-20T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.26
750778,Church Road Tupsley - Hereford,2023-06-20T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-20T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-20T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-06-20T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-20T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-20T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-20T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
750778,Church Road Tupsley - Hereford,2023-06-20T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
750778,Church Road Tupsley - Hereford,2023-06-20T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
750778,Church Road Tupsley - Hereford,2023-06-20T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
750778,Church Road Tupsley - Hereford,2023-06-20T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-20T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-20T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-06-20T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
750778,Church Road Tupsley - Hereford,2023-06-20T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-20T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-20T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-20T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
750778,Church Road Tupsley - Hereford,2023-06-20T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-06-20T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-20T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-06-20T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-20T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-20T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
750778,Church Road Tupsley - Hereford,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
750778,Church Road Tupsley - Hereford,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
750778,Church Road Tupsley - Hereford,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
750778,Church Road Tupsley - Hereford,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
750778,Church Road Tupsley - Hereford,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
750778,Church Road Tupsley - Hereford,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
750778,Church Road Tupsley - Hereford,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
750778,Church Road Tupsley - Hereford,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.74
750778,Church Road Tupsley - Hereford,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.67
750778,Church Road Tupsley - Hereford,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.43
750778,Church Road Tupsley - Hereford,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
750778,Church Road Tupsley - Hereford,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
750778,Church Road Tupsley - Hereford,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
750778,Church Road Tupsley - Hereford,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
750778,Church Road Tupsley - Hereford,2023-06-20T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-20T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
750778,Church Road Tupsley - Hereford,2023-06-20T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-20T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.41
750778,Church Road Tupsley - Hereford,2023-06-20T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.3
750778,Church Road Tupsley - Hereford,2023-06-20T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.72
750778,Church Road Tupsley - Hereford,2023-06-20T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-20T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-20T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.2
750778,Church Road Tupsley - Hereford,2023-06-20T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-20T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-20T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-20T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-20T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-20T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-06-20T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-20T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-20T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.0
750778,Church Road Tupsley - Hereford,2023-06-20T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-20T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-20T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-20T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-20T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-20T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.68
750778,Church Road Tupsley - Hereford,2023-06-20T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-06-20T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.64
750778,Church Road Tupsley - Hereford,2023-06-20T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-20T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-20T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-20T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-20T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-20T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-20T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
750778,Church Road Tupsley - Hereford,2023-06-20T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
750778,Church Road Tupsley - Hereford,2023-06-20T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
750778,Church Road Tupsley - Hereford,2023-06-20T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
750778,Church Road Tupsley - Hereford,2023-06-20T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-06-20T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-20T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
750778,Church Road Tupsley - Hereford,2023-06-20T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
750778,Church Road Tupsley - Hereford,2023-06-20T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-20T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-20T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-20T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-20T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.59
750778,Church Road Tupsley - Hereford,2023-06-20T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-20T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.8
750778,Church Road Tupsley - Hereford,2023-06-20T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-20T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
750778,Church Road Tupsley - Hereford,2023-06-20T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
750778,Church Road Tupsley - Hereford,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
750778,Church Road Tupsley - Hereford,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
