Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
750778,Church Road Tupsley - Hereford,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
750778,Church Road Tupsley - Hereford,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
750778,Church Road Tupsley - Hereford,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
750778,Church Road Tupsley - Hereford,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
750778,Church Road Tupsley - Hereford,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.86
750778,Church Road Tupsley - Hereford,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.64
750778,Church Road Tupsley - Hereford,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.26
750778,Church Road Tupsley - Hereford,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
750778,Church Road Tupsley - Hereford,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
750778,Church Road Tupsley - Hereford,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
750778,Church Road Tupsley - Hereford,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
750778,Church Road Tupsley - Hereford,2023-06-20T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-20T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
750778,Church Road Tupsley - Hereford,2023-06-20T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-20T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.82
750778,Church Road Tupsley - Hereford,2023-06-20T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.22
750778,Church Road Tupsley - Hereford,2023-06-20T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-06-20T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-20T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-20T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.0
750778,Church Road Tupsley - Hereford,2023-06-20T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-20T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-20T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-20T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-20T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.55
750778,Church Road Tupsley - Hereford,2023-06-20T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-20T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-06-20T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-20T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.5
750778,Church Road Tupsley - Hereford,2023-06-20T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-20T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-20T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-20T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
750778,Church Road Tupsley - Hereford,2023-06-20T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-20T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
750778,Church Road Tupsley - Hereford,2023-06-20T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.01
750778,Church Road Tupsley - Hereford,2023-06-20T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-06-20T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-20T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-06-20T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-20T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-20T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-20T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-20T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
750778,Church Road Tupsley - Hereford,2023-06-20T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
750778,Church Road Tupsley - Hereford,2023-06-20T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
750778,Church Road Tupsley - Hereford,2023-06-20T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
750778,Church Road Tupsley - Hereford,2023-06-20T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-20T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
750778,Church Road Tupsley - Hereford,2023-06-20T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-20T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
750778,Church Road Tupsley - Hereford,2023-06-20T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-20T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-20T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-20T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-20T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-20T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-20T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-20T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-20T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-20T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
750778,Church Road Tupsley - Hereford,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
750778,Church Road Tupsley - Hereford,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
750778,Church Road Tupsley - Hereford,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
750778,Church Road Tupsley - Hereford,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
750778,Church Road Tupsley - Hereford,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
750778,Church Road Tupsley - Hereford,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
750778,Church Road Tupsley - Hereford,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
750778,Church Road Tupsley - Hereford,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.65
750778,Church Road Tupsley - Hereford,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.82
750778,Church Road Tupsley - Hereford,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.97
750778,Church Road Tupsley - Hereford,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
750778,Church Road Tupsley - Hereford,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
750778,Church Road Tupsley - Hereford,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
750778,Church Road Tupsley - Hereford,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
750778,Church Road Tupsley - Hereford,2023-06-20T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-20T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
750778,Church Road Tupsley - Hereford,2023-06-20T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-20T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.62
750778,Church Road Tupsley - Hereford,2023-06-20T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.03
750778,Church Road Tupsley - Hereford,2023-06-20T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-06-20T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-20T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.1
750778,Church Road Tupsley - Hereford,2023-06-20T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.3
750778,Church Road Tupsley - Hereford,2023-06-20T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-20T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-20T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-20T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-20T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-06-20T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.17
750778,Church Road Tupsley - Hereford,2023-06-20T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
750778,Church Road Tupsley - Hereford,2023-06-20T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-20T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-20T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-20T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-20T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-20T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
750778,Church Road Tupsley - Hereford,2023-06-20T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-20T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-06-20T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.95
750778,Church Road Tupsley - Hereford,2023-06-20T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-06-20T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-20T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-20T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-20T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-20T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-20T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-20T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
750778,Church Road Tupsley - Hereford,2023-06-20T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
750778,Church Road Tupsley - Hereford,2023-06-20T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
750778,Church Road Tupsley - Hereford,2023-06-20T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
750778,Church Road Tupsley - Hereford,2023-06-20T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-20T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-20T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
750778,Church Road Tupsley - Hereford,2023-06-20T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
750778,Church Road Tupsley - Hereford,2023-06-20T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-20T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-20T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-20T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
750778,Church Road Tupsley - Hereford,2023-06-20T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-20T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-20T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.8
750778,Church Road Tupsley - Hereford,2023-06-20T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
750778,Church Road Tupsley - Hereford,2023-06-20T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-20T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
750778,Church Road Tupsley - Hereford,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
750778,Church Road Tupsley - Hereford,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
750778,Church Road Tupsley - Hereford,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
750778,Church Road Tupsley - Hereford,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
750778,Church Road Tupsley - Hereford,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
750778,Church Road Tupsley - Hereford,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
750778,Church Road Tupsley - Hereford,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
750778,Church Road Tupsley - Hereford,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.4
750778,Church Road Tupsley - Hereford,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.49
750778,Church Road Tupsley - Hereford,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.1
750778,Church Road Tupsley - Hereford,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
750778,Church Road Tupsley - Hereford,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
750778,Church Road Tupsley - Hereford,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
750778,Church Road Tupsley - Hereford,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
750778,Church Road Tupsley - Hereford,2023-06-20T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-20T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
750778,Church Road Tupsley - Hereford,2023-06-20T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-20T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.15
750778,Church Road Tupsley - Hereford,2023-06-20T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.66
750778,Church Road Tupsley - Hereford,2023-06-20T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.47
750778,Church Road Tupsley - Hereford,2023-06-20T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-20T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-06-20T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-20T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-20T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-20T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-20T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-20T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.02
750778,Church Road Tupsley - Hereford,2023-06-20T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.12
750778,Church Road Tupsley - Hereford,2023-06-20T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.6
750778,Church Road Tupsley - Hereford,2023-06-20T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-20T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-20T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-20T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-20T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-20T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
750778,Church Road Tupsley - Hereford,2023-06-20T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-20T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.26
750778,Church Road Tupsley - Hereford,2023-06-20T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-20T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.65
750778,Church Road Tupsley - Hereford,2023-06-20T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-20T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-20T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-20T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-20T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-20T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-20T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
750778,Church Road Tupsley - Hereford,2023-06-20T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
750778,Church Road Tupsley - Hereford,2023-06-20T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
750778,Church Road Tupsley - Hereford,2023-06-20T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
750778,Church Road Tupsley - Hereford,2023-06-20T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-20T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-20T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-20T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
750778,Church Road Tupsley - Hereford,2023-06-20T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-20T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-20T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-20T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.45
750778,Church Road Tupsley - Hereford,2023-06-20T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-20T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-20T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.0
750778,Church Road Tupsley - Hereford,2023-06-20T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
750778,Church Road Tupsley - Hereford,2023-06-20T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-20T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
750778,Church Road Tupsley - Hereford,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
750778,Church Road Tupsley - Hereford,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
750778,Church Road Tupsley - Hereford,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
750778,Church Road Tupsley - Hereford,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
750778,Church Road Tupsley - Hereford,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
750778,Church Road Tupsley - Hereford,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
750778,Church Road Tupsley - Hereford,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
750778,Church Road Tupsley - Hereford,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
750778,Church Road Tupsley - Hereford,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.04
750778,Church Road Tupsley - Hereford,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.02
750778,Church Road Tupsley - Hereford,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.23
750778,Church Road Tupsley - Hereford,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
750778,Church Road Tupsley - Hereford,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
750778,Church Road Tupsley - Hereford,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
750778,Church Road Tupsley - Hereford,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
750778,Church Road Tupsley - Hereford,2023-06-20T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-20T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
750778,Church Road Tupsley - Hereford,2023-06-20T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-20T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.34
750778,Church Road Tupsley - Hereford,2023-06-20T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.43
750778,Church Road Tupsley - Hereford,2023-06-20T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.3
750778,Church Road Tupsley - Hereford,2023-06-20T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
750778,Church Road Tupsley - Hereford,2023-06-20T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.2
750778,Church Road Tupsley - Hereford,2023-06-20T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.1
750778,Church Road Tupsley - Hereford,2023-06-20T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-20T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-20T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-20T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-20T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.47
750778,Church Road Tupsley - Hereford,2023-06-20T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.66
750778,Church Road Tupsley - Hereford,2023-06-20T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.01
750778,Church Road Tupsley - Hereford,2023-06-20T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-20T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.5
750778,Church Road Tupsley - Hereford,2023-06-20T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-20T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-06-20T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-20T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
750778,Church Road Tupsley - Hereford,2023-06-20T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-20T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-06-20T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.41
750778,Church Road Tupsley - Hereford,2023-06-20T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.11
750778,Church Road Tupsley - Hereford,2023-06-20T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-20T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-20T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
750778,Church Road Tupsley - Hereford,2023-06-20T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-20T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-20T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-20T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
750778,Church Road Tupsley - Hereford,2023-06-20T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-06-20T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
750778,Church Road Tupsley - Hereford,2023-06-20T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
750778,Church Road Tupsley - Hereford,2023-06-20T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-20T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-20T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-20T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
750778,Church Road Tupsley - Hereford,2023-06-20T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-20T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-20T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-20T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-20T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-06-20T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-20T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-20T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-20T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-20T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
750778,Church Road Tupsley - Hereford,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
750778,Church Road Tupsley - Hereford,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
750778,Church Road Tupsley - Hereford,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
750778,Church Road Tupsley - Hereford,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
750778,Church Road Tupsley - Hereford,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
750778,Church Road Tupsley - Hereford,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
750778,Church Road Tupsley - Hereford,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
750778,Church Road Tupsley - Hereford,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
750778,Church Road Tupsley - Hereford,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.89
750778,Church Road Tupsley - Hereford,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.74
750778,Church Road Tupsley - Hereford,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.26
750778,Church Road Tupsley - Hereford,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
750778,Church Road Tupsley - Hereford,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
750778,Church Road Tupsley - Hereford,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
750778,Church Road Tupsley - Hereford,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
750778,Church Road Tupsley - Hereford,2023-06-20T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-20T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
750778,Church Road Tupsley - Hereford,2023-06-20T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-20T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.24
750778,Church Road Tupsley - Hereford,2023-06-20T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.52
750778,Church Road Tupsley - Hereford,2023-06-20T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.75
750778,Church Road Tupsley - Hereford,2023-06-20T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-20T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-20T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-20T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-20T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-20T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-20T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-20T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.68
750778,Church Road Tupsley - Hereford,2023-06-20T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.75
750778,Church Road Tupsley - Hereford,2023-06-20T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-06-20T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-20T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-06-20T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-20T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-20T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-20T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
750778,Church Road Tupsley - Hereford,2023-06-20T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-20T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-06-20T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.86
750778,Church Road Tupsley - Hereford,2023-06-20T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.71
750778,Church Road Tupsley - Hereford,2023-06-20T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-20T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-20T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-06-20T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-20T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-20T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-20T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
750778,Church Road Tupsley - Hereford,2023-06-20T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
750778,Church Road Tupsley - Hereford,2023-06-20T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
750778,Church Road Tupsley - Hereford,2023-06-20T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
750778,Church Road Tupsley - Hereford,2023-06-20T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-20T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-20T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-06-20T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
750778,Church Road Tupsley - Hereford,2023-06-20T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-20T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-20T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-20T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-20T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
750778,Church Road Tupsley - Hereford,2023-06-20T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-06-20T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.7
750778,Church Road Tupsley - Hereford,2023-06-20T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-20T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.3
750778,Church Road Tupsley - Hereford,2023-06-20T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
750778,Church Road Tupsley - Hereford,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
750778,Church Road Tupsley - Hereford,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
750778,Church Road Tupsley - Hereford,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
750778,Church Road Tupsley - Hereford,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
750778,Church Road Tupsley - Hereford,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
750778,Church Road Tupsley - Hereford,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
750778,Church Road Tupsley - Hereford,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
750778,Church Road Tupsley - Hereford,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
750778,Church Road Tupsley - Hereford,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.64
750778,Church Road Tupsley - Hereford,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.82
750778,Church Road Tupsley - Hereford,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.05
750778,Church Road Tupsley - Hereford,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
750778,Church Road Tupsley - Hereford,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
750778,Church Road Tupsley - Hereford,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
750778,Church Road Tupsley - Hereford,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
750778,Church Road Tupsley - Hereford,2023-06-20T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-20T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.12
750778,Church Road Tupsley - Hereford,2023-06-20T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-20T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.55
750778,Church Road Tupsley - Hereford,2023-06-20T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.19
750778,Church Road Tupsley - Hereford,2023-06-20T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.67
750778,Church Road Tupsley - Hereford,2023-06-20T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.1
750778,Church Road Tupsley - Hereford,2023-06-20T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.8
750778,Church Road Tupsley - Hereford,2023-06-20T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-20T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-20T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-20T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-20T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-20T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-20T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
750778,Church Road Tupsley - Hereford,2023-06-20T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
750778,Church Road Tupsley - Hereford,2023-06-20T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-20T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-20T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-20T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-20T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-20T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-20T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-20T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.54
750778,Church Road Tupsley - Hereford,2023-06-20T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.43
750778,Church Road Tupsley - Hereford,2023-06-20T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.45
750778,Church Road Tupsley - Hereford,2023-06-20T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-20T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-20T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-20T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-20T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-20T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-20T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
750778,Church Road Tupsley - Hereford,2023-06-20T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
750778,Church Road Tupsley - Hereford,2023-06-20T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
750778,Church Road Tupsley - Hereford,2023-06-20T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
750778,Church Road Tupsley - Hereford,2023-06-20T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-20T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-20T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-06-20T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
750778,Church Road Tupsley - Hereford,2023-06-20T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-20T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-20T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-20T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
750778,Church Road Tupsley - Hereford,2023-06-20T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-20T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-20T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.0
750778,Church Road Tupsley - Hereford,2023-06-20T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
750778,Church Road Tupsley - Hereford,2023-06-20T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-20T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
750778,Church Road Tupsley - Hereford,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
750778,Church Road Tupsley - Hereford,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
750778,Church Road Tupsley - Hereford,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
750778,Church Road Tupsley - Hereford,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
750778,Church Road Tupsley - Hereford,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
750778,Church Road Tupsley - Hereford,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
750778,Church Road Tupsley - Hereford,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
750778,Church Road Tupsley - Hereford,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
750778,Church Road Tupsley - Hereford,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.9
750778,Church Road Tupsley - Hereford,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.06
750778,Church Road Tupsley - Hereford,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.46
750778,Church Road Tupsley - Hereford,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
750778,Church Road Tupsley - Hereford,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
750778,Church Road Tupsley - Hereford,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
750778,Church Road Tupsley - Hereford,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
750778,Church Road Tupsley - Hereford,2023-06-20T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-20T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
750778,Church Road Tupsley - Hereford,2023-06-20T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-20T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.18
750778,Church Road Tupsley - Hereford,2023-06-20T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.35
750778,Church Road Tupsley - Hereford,2023-06-20T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.8
750778,Church Road Tupsley - Hereford,2023-06-20T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-20T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-20T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.2
750778,Church Road Tupsley - Hereford,2023-06-20T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-20T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-20T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-20T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-20T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.9
750778,Church Road Tupsley - Hereford,2023-06-20T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.21
750778,Church Road Tupsley - Hereford,2023-06-20T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.06
750778,Church Road Tupsley - Hereford,2023-06-20T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-20T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-20T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-20T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-20T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-20T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-20T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-20T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
750778,Church Road Tupsley - Hereford,2023-06-20T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.16
750778,Church Road Tupsley - Hereford,2023-06-20T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.37
750778,Church Road Tupsley - Hereford,2023-06-20T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-20T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
750778,Church Road Tupsley - Hereford,2023-06-20T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-20T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-20T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-20T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-06-20T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
750778,Church Road Tupsley - Hereford,2023-06-20T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
750778,Church Road Tupsley - Hereford,2023-06-20T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
750778,Church Road Tupsley - Hereford,2023-06-20T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
750778,Church Road Tupsley - Hereford,2023-06-20T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-20T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-06-20T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
750778,Church Road Tupsley - Hereford,2023-06-20T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
750778,Church Road Tupsley - Hereford,2023-06-20T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-20T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-20T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-20T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-20T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-20T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-20T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-20T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-20T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-20T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
