Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-20T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-20T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-20T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
750778,Church Road Tupsley - Hereford,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.93
750778,Church Road Tupsley - Hereford,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
750778,Church Road Tupsley - Hereford,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.62
750778,Church Road Tupsley - Hereford,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
750778,Church Road Tupsley - Hereford,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
750778,Church Road Tupsley - Hereford,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
750778,Church Road Tupsley - Hereford,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
750778,Church Road Tupsley - Hereford,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.99
750778,Church Road Tupsley - Hereford,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.88
750778,Church Road Tupsley - Hereford,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.04
750778,Church Road Tupsley - Hereford,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
750778,Church Road Tupsley - Hereford,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
750778,Church Road Tupsley - Hereford,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
750778,Church Road Tupsley - Hereford,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
750778,Church Road Tupsley - Hereford,2023-06-20T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-20T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
750778,Church Road Tupsley - Hereford,2023-06-20T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-20T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.91
750778,Church Road Tupsley - Hereford,2023-06-20T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.58
750778,Church Road Tupsley - Hereford,2023-06-20T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.59
750778,Church Road Tupsley - Hereford,2023-06-20T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-20T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-20T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.6
750778,Church Road Tupsley - Hereford,2023-06-20T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-06-20T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-20T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-20T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-20T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.78
750778,Church Road Tupsley - Hereford,2023-06-20T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.89
750778,Church Road Tupsley - Hereford,2023-06-20T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.53
750778,Church Road Tupsley - Hereford,2023-06-20T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
750778,Church Road Tupsley - Hereford,2023-06-20T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
750778,Church Road Tupsley - Hereford,2023-06-20T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-20T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
750778,Church Road Tupsley - Hereford,2023-06-20T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-20T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-20T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-20T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-06-20T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-20T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
750778,Church Road Tupsley - Hereford,2023-06-20T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-20T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-20T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-20T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-20T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-20T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-20T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-20T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
750778,Church Road Tupsley - Hereford,2023-06-20T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-20T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.17
750778,Church Road Tupsley - Hereford,2023-06-20T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-20T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-20T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-20T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-20T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-20T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-20T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-20T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-20T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-06-20T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-20T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-20T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-20T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-20T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
750778,Church Road Tupsley - Hereford,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
750778,Church Road Tupsley - Hereford,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
750778,Church Road Tupsley - Hereford,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
750778,Church Road Tupsley - Hereford,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
750778,Church Road Tupsley - Hereford,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
750778,Church Road Tupsley - Hereford,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
750778,Church Road Tupsley - Hereford,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
750778,Church Road Tupsley - Hereford,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.64
750778,Church Road Tupsley - Hereford,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.75
750778,Church Road Tupsley - Hereford,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.27
750778,Church Road Tupsley - Hereford,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
750778,Church Road Tupsley - Hereford,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
750778,Church Road Tupsley - Hereford,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
750778,Church Road Tupsley - Hereford,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
750778,Church Road Tupsley - Hereford,2023-06-20T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-20T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
750778,Church Road Tupsley - Hereford,2023-06-20T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-20T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.53
750778,Church Road Tupsley - Hereford,2023-06-20T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.26
750778,Church Road Tupsley - Hereford,2023-06-20T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.27
750778,Church Road Tupsley - Hereford,2023-06-20T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-20T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-20T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-20T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-20T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-20T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-20T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-20T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.83
750778,Church Road Tupsley - Hereford,2023-06-20T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-06-20T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.56
750778,Church Road Tupsley - Hereford,2023-06-20T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
750778,Church Road Tupsley - Hereford,2023-06-20T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-06-20T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-20T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.3
750778,Church Road Tupsley - Hereford,2023-06-20T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-20T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-20T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-20T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-06-20T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-06-20T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.67
750778,Church Road Tupsley - Hereford,2023-06-20T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-20T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-20T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-20T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-20T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-20T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-20T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-20T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
750778,Church Road Tupsley - Hereford,2023-06-20T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
750778,Church Road Tupsley - Hereford,2023-06-20T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.39
750778,Church Road Tupsley - Hereford,2023-06-20T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-20T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-20T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-20T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-20T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-20T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-20T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-06-20T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
750778,Church Road Tupsley - Hereford,2023-06-20T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-20T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-20T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-06-20T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-20T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-20T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
750778,Church Road Tupsley - Hereford,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.59
750778,Church Road Tupsley - Hereford,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
750778,Church Road Tupsley - Hereford,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.26
750778,Church Road Tupsley - Hereford,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
750778,Church Road Tupsley - Hereford,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
750778,Church Road Tupsley - Hereford,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
750778,Church Road Tupsley - Hereford,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
750778,Church Road Tupsley - Hereford,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.95
750778,Church Road Tupsley - Hereford,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.41
750778,Church Road Tupsley - Hereford,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.77
750778,Church Road Tupsley - Hereford,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
750778,Church Road Tupsley - Hereford,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
750778,Church Road Tupsley - Hereford,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
750778,Church Road Tupsley - Hereford,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
750778,Church Road Tupsley - Hereford,2023-06-20T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-20T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
750778,Church Road Tupsley - Hereford,2023-06-20T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-20T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.72
750778,Church Road Tupsley - Hereford,2023-06-20T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.53
750778,Church Road Tupsley - Hereford,2023-06-20T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-06-20T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-20T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-20T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.8
750778,Church Road Tupsley - Hereford,2023-06-20T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-20T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-20T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-20T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-20T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
750778,Church Road Tupsley - Hereford,2023-06-20T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.23
750778,Church Road Tupsley - Hereford,2023-06-20T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.06
750778,Church Road Tupsley - Hereford,2023-06-20T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-20T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-06-20T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-20T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-20T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-20T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-20T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-20T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.69
750778,Church Road Tupsley - Hereford,2023-06-20T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-06-20T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.3
750778,Church Road Tupsley - Hereford,2023-06-20T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-20T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-20T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-20T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-20T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-20T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-20T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-20T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
750778,Church Road Tupsley - Hereford,2023-06-20T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-20T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
750778,Church Road Tupsley - Hereford,2023-06-20T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-20T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-20T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-20T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-06-20T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-20T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-20T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-20T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-06-20T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-20T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-20T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-20T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-20T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-20T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
750778,Church Road Tupsley - Hereford,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.44
750778,Church Road Tupsley - Hereford,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
750778,Church Road Tupsley - Hereford,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.55
750778,Church Road Tupsley - Hereford,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
750778,Church Road Tupsley - Hereford,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.94
750778,Church Road Tupsley - Hereford,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
750778,Church Road Tupsley - Hereford,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
750778,Church Road Tupsley - Hereford,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.77
750778,Church Road Tupsley - Hereford,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.62
750778,Church Road Tupsley - Hereford,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.49
750778,Church Road Tupsley - Hereford,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
750778,Church Road Tupsley - Hereford,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
750778,Church Road Tupsley - Hereford,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
750778,Church Road Tupsley - Hereford,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
750778,Church Road Tupsley - Hereford,2023-06-20T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-20T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
750778,Church Road Tupsley - Hereford,2023-06-20T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-20T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.38
750778,Church Road Tupsley - Hereford,2023-06-20T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.16
750778,Church Road Tupsley - Hereford,2023-06-20T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.1
750778,Church Road Tupsley - Hereford,2023-06-20T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-20T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.4
750778,Church Road Tupsley - Hereford,2023-06-20T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-20T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-20T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-20T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-20T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-20T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.22
750778,Church Road Tupsley - Hereford,2023-06-20T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-06-20T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-06-20T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-06-20T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
750778,Church Road Tupsley - Hereford,2023-06-20T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-20T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-20T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-20T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-20T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-20T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.21
750778,Church Road Tupsley - Hereford,2023-06-20T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-06-20T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.33
750778,Church Road Tupsley - Hereford,2023-06-20T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-20T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-20T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-20T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-20T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-20T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-20T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-20T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
750778,Church Road Tupsley - Hereford,2023-06-20T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
750778,Church Road Tupsley - Hereford,2023-06-20T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
750778,Church Road Tupsley - Hereford,2023-06-20T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-20T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-20T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-20T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-06-20T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-20T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-20T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-20T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-06-20T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-20T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-20T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-20T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-20T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-20T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
750778,Church Road Tupsley - Hereford,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.31
750778,Church Road Tupsley - Hereford,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
750778,Church Road Tupsley - Hereford,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.54
750778,Church Road Tupsley - Hereford,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
750778,Church Road Tupsley - Hereford,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.85
750778,Church Road Tupsley - Hereford,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
750778,Church Road Tupsley - Hereford,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
750778,Church Road Tupsley - Hereford,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
750778,Church Road Tupsley - Hereford,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.98
750778,Church Road Tupsley - Hereford,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.48
750778,Church Road Tupsley - Hereford,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.79
750778,Church Road Tupsley - Hereford,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
750778,Church Road Tupsley - Hereford,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
750778,Church Road Tupsley - Hereford,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
750778,Church Road Tupsley - Hereford,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
750778,Church Road Tupsley - Hereford,2023-06-20T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-20T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
750778,Church Road Tupsley - Hereford,2023-06-20T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-20T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.09
750778,Church Road Tupsley - Hereford,2023-06-20T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.86
750778,Church Road Tupsley - Hereford,2023-06-20T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-06-20T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-20T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
750778,Church Road Tupsley - Hereford,2023-06-20T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-20T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-20T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-20T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-20T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-20T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.56
750778,Church Road Tupsley - Hereford,2023-06-20T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-20T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.82
750778,Church Road Tupsley - Hereford,2023-06-20T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-20T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-20T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-20T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-20T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-20T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-20T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-20T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.9
750778,Church Road Tupsley - Hereford,2023-06-20T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-20T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-06-20T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-20T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-20T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-20T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-20T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-20T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-20T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-20T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
750778,Church Road Tupsley - Hereford,2023-06-20T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-06-20T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.23
750778,Church Road Tupsley - Hereford,2023-06-20T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-20T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-20T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-20T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-20T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-20T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-20T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-20T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-20T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-06-20T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-20T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-20T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-20T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-20T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
750778,Church Road Tupsley - Hereford,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
750778,Church Road Tupsley - Hereford,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
750778,Church Road Tupsley - Hereford,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
750778,Church Road Tupsley - Hereford,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
750778,Church Road Tupsley - Hereford,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
750778,Church Road Tupsley - Hereford,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
750778,Church Road Tupsley - Hereford,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
750778,Church Road Tupsley - Hereford,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
750778,Church Road Tupsley - Hereford,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.37
750778,Church Road Tupsley - Hereford,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.75
750778,Church Road Tupsley - Hereford,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.87
750778,Church Road Tupsley - Hereford,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
750778,Church Road Tupsley - Hereford,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
750778,Church Road Tupsley - Hereford,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
750778,Church Road Tupsley - Hereford,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
750778,Church Road Tupsley - Hereford,2023-06-20T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-20T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
750778,Church Road Tupsley - Hereford,2023-06-20T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-20T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.71
750778,Church Road Tupsley - Hereford,2023-06-20T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.27
750778,Church Road Tupsley - Hereford,2023-06-20T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.02
750778,Church Road Tupsley - Hereford,2023-06-20T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-06-20T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.3
750778,Church Road Tupsley - Hereford,2023-06-20T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.3
750778,Church Road Tupsley - Hereford,2023-06-20T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-20T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-20T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-20T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-20T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.7
750778,Church Road Tupsley - Hereford,2023-06-20T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-06-20T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-06-20T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-20T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-20T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-20T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-20T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-20T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-20T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-20T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-06-20T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-20T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-06-20T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-06-20T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-20T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-20T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-20T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-20T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-20T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-20T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
750778,Church Road Tupsley - Hereford,2023-06-20T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
750778,Church Road Tupsley - Hereford,2023-06-20T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
750778,Church Road Tupsley - Hereford,2023-06-20T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-20T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-06-20T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-20T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-20T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-20T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-20T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-20T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-06-20T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-06-20T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-06-20T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-20T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-20T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-20T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
750778,Church Road Tupsley - Hereford,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
750778,Church Road Tupsley - Hereford,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
750778,Church Road Tupsley - Hereford,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
750778,Church Road Tupsley - Hereford,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
750778,Church Road Tupsley - Hereford,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
750778,Church Road Tupsley - Hereford,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
750778,Church Road Tupsley - Hereford,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
750778,Church Road Tupsley - Hereford,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
750778,Church Road Tupsley - Hereford,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.9
750778,Church Road Tupsley - Hereford,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.25
750778,Church Road Tupsley - Hereford,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.18
750778,Church Road Tupsley - Hereford,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
750778,Church Road Tupsley - Hereford,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
750778,Church Road Tupsley - Hereford,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
750778,Church Road Tupsley - Hereford,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
750778,Church Road Tupsley - Hereford,2023-06-20T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
750778,Church Road Tupsley - Hereford,2023-06-20T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
750778,Church Road Tupsley - Hereford,2023-06-20T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-20T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-06-20T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.75
750778,Church Road Tupsley - Hereford,2023-06-20T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-06-20T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-20T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-20T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-20T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-20T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-20T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-20T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-20T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-20T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.15
750778,Church Road Tupsley - Hereford,2023-06-20T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.66
750778,Church Road Tupsley - Hereford,2023-06-20T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-20T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-20T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-20T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-20T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-20T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-20T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-20T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-06-20T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-06-20T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.17
750778,Church Road Tupsley - Hereford,2023-06-20T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-20T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-20T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-20T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-20T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-20T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-20T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-20T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
750778,Church Road Tupsley - Hereford,2023-06-20T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
750778,Church Road Tupsley - Hereford,2023-06-20T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
750778,Church Road Tupsley - Hereford,2023-06-20T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-20T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-20T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-20T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-20T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-20T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-20T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-20T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-20T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
