Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-20T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-20T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-20T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-20T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-20T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-20T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-20T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-20T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-20T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
750778,Church Road Tupsley - Hereford,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
750778,Church Road Tupsley - Hereford,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
750778,Church Road Tupsley - Hereford,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
750778,Church Road Tupsley - Hereford,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
750778,Church Road Tupsley - Hereford,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
750778,Church Road Tupsley - Hereford,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
750778,Church Road Tupsley - Hereford,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
750778,Church Road Tupsley - Hereford,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
750778,Church Road Tupsley - Hereford,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.09
750778,Church Road Tupsley - Hereford,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.79
750778,Church Road Tupsley - Hereford,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.74
750778,Church Road Tupsley - Hereford,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
750778,Church Road Tupsley - Hereford,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
750778,Church Road Tupsley - Hereford,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
750778,Church Road Tupsley - Hereford,2023-06-20T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-20T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
750778,Church Road Tupsley - Hereford,2023-06-20T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-20T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.13
750778,Church Road Tupsley - Hereford,2023-06-20T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.71
750778,Church Road Tupsley - Hereford,2023-06-20T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.61
750778,Church Road Tupsley - Hereford,2023-06-20T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-20T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-20T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-20T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-20T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-20T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-20T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-20T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-06-20T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.03
750778,Church Road Tupsley - Hereford,2023-06-20T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-06-20T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-20T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-20T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-20T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-20T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-20T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-20T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-20T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-06-20T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-06-20T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-20T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-06-20T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-20T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-20T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-20T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-20T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-20T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-20T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
750778,Church Road Tupsley - Hereford,2023-06-20T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-20T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-06-20T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-06-20T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-20T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-20T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-20T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-20T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-20T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-06-20T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-20T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-06-20T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-06-20T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-20T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-20T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-20T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
750778,Church Road Tupsley - Hereford,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.55
750778,Church Road Tupsley - Hereford,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
750778,Church Road Tupsley - Hereford,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.2
750778,Church Road Tupsley - Hereford,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
750778,Church Road Tupsley - Hereford,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
750778,Church Road Tupsley - Hereford,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
750778,Church Road Tupsley - Hereford,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
750778,Church Road Tupsley - Hereford,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.07
750778,Church Road Tupsley - Hereford,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.28
750778,Church Road Tupsley - Hereford,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.44
750778,Church Road Tupsley - Hereford,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
750778,Church Road Tupsley - Hereford,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
750778,Church Road Tupsley - Hereford,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
750778,Church Road Tupsley - Hereford,2023-06-20T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-20T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
750778,Church Road Tupsley - Hereford,2023-06-20T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-20T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.85
750778,Church Road Tupsley - Hereford,2023-06-20T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.84
750778,Church Road Tupsley - Hereford,2023-06-20T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-06-20T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-20T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-20T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-20T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-20T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-20T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-20T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-20T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-20T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.03
750778,Church Road Tupsley - Hereford,2023-06-20T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-06-20T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-20T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-20T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-20T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-20T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-20T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-20T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-20T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-20T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-06-20T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-06-20T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,3.5
750778,Church Road Tupsley - Hereford,2023-06-20T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-20T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-20T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-20T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-20T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-20T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-20T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
750778,Church Road Tupsley - Hereford,2023-06-20T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-20T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-20T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-20T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-20T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-20T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-20T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-20T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-20T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-20T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-20T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-06-20T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-20T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-20T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-20T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-20T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
750778,Church Road Tupsley - Hereford,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
750778,Church Road Tupsley - Hereford,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
750778,Church Road Tupsley - Hereford,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.81
750778,Church Road Tupsley - Hereford,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
750778,Church Road Tupsley - Hereford,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
750778,Church Road Tupsley - Hereford,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
750778,Church Road Tupsley - Hereford,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
750778,Church Road Tupsley - Hereford,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.14
750778,Church Road Tupsley - Hereford,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.42
750778,Church Road Tupsley - Hereford,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.15
750778,Church Road Tupsley - Hereford,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
750778,Church Road Tupsley - Hereford,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
750778,Church Road Tupsley - Hereford,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
750778,Church Road Tupsley - Hereford,2023-06-20T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-20T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
750778,Church Road Tupsley - Hereford,2023-06-20T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-20T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.95
750778,Church Road Tupsley - Hereford,2023-06-20T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.1
750778,Church Road Tupsley - Hereford,2023-06-20T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-06-20T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-20T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-20T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-20T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-20T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-20T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-20T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-20T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.17
750778,Church Road Tupsley - Hereford,2023-06-20T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-06-20T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-06-20T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-06-20T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-20T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-20T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-20T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-20T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-20T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-20T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-06-20T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-06-20T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-06-20T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,3.3
750778,Church Road Tupsley - Hereford,2023-06-20T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-20T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-20T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-20T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-20T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-20T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-20T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
750778,Church Road Tupsley - Hereford,2023-06-20T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-20T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-06-20T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-20T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-20T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-20T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-20T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-20T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-20T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-20T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-20T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-20T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-20T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-20T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-20T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-20T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
750778,Church Road Tupsley - Hereford,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.43
750778,Church Road Tupsley - Hereford,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
750778,Church Road Tupsley - Hereford,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.06
750778,Church Road Tupsley - Hereford,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
750778,Church Road Tupsley - Hereford,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.26
750778,Church Road Tupsley - Hereford,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
750778,Church Road Tupsley - Hereford,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
750778,Church Road Tupsley - Hereford,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
750778,Church Road Tupsley - Hereford,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.71
750778,Church Road Tupsley - Hereford,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.77
750778,Church Road Tupsley - Hereford,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.49
750778,Church Road Tupsley - Hereford,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
750778,Church Road Tupsley - Hereford,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
750778,Church Road Tupsley - Hereford,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
750778,Church Road Tupsley - Hereford,2023-06-20T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-20T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
750778,Church Road Tupsley - Hereford,2023-06-20T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-20T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.35
750778,Church Road Tupsley - Hereford,2023-06-20T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.2
750778,Church Road Tupsley - Hereford,2023-06-20T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-06-20T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-20T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-20T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-20T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-20T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-20T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-20T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-20T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.17
750778,Church Road Tupsley - Hereford,2023-06-20T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-06-20T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-20T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-06-20T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-20T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-20T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-20T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-20T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-20T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-20T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-06-20T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-06-20T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-06-20T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,3.4
750778,Church Road Tupsley - Hereford,2023-06-20T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-20T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-20T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-20T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-20T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-20T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-20T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
750778,Church Road Tupsley - Hereford,2023-06-20T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-06-20T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-06-20T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-20T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-06-20T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-20T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-20T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-20T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-20T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-20T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-20T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
750778,Church Road Tupsley - Hereford,2023-06-20T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-20T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-20T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-20T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-20T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
750778,Church Road Tupsley - Hereford,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.78
750778,Church Road Tupsley - Hereford,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
750778,Church Road Tupsley - Hereford,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.4
750778,Church Road Tupsley - Hereford,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
750778,Church Road Tupsley - Hereford,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.7
750778,Church Road Tupsley - Hereford,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
750778,Church Road Tupsley - Hereford,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
750778,Church Road Tupsley - Hereford,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
750778,Church Road Tupsley - Hereford,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.37
750778,Church Road Tupsley - Hereford,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.8
750778,Church Road Tupsley - Hereford,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.52
750778,Church Road Tupsley - Hereford,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
750778,Church Road Tupsley - Hereford,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
750778,Church Road Tupsley - Hereford,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
750778,Church Road Tupsley - Hereford,2023-06-20T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-20T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
750778,Church Road Tupsley - Hereford,2023-06-20T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-20T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.54
750778,Church Road Tupsley - Hereford,2023-06-20T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.97
750778,Church Road Tupsley - Hereford,2023-06-20T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-20T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-20T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-20T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-20T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-20T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-20T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-20T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-20T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-20T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.42
750778,Church Road Tupsley - Hereford,2023-06-20T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-06-20T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-06-20T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-20T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-20T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-20T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-20T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-20T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-20T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-06-20T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.42
750778,Church Road Tupsley - Hereford,2023-06-20T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-06-20T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,3.4
750778,Church Road Tupsley - Hereford,2023-06-20T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-20T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-20T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-20T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-20T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-20T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-20T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
750778,Church Road Tupsley - Hereford,2023-06-20T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-06-20T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
750778,Church Road Tupsley - Hereford,2023-06-20T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-20T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-20T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-20T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-06-20T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-20T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-20T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-20T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-20T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-06-20T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-20T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-20T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-20T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-20T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
750778,Church Road Tupsley - Hereford,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.24
750778,Church Road Tupsley - Hereford,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
750778,Church Road Tupsley - Hereford,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.78
750778,Church Road Tupsley - Hereford,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
750778,Church Road Tupsley - Hereford,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.05
750778,Church Road Tupsley - Hereford,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
750778,Church Road Tupsley - Hereford,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
750778,Church Road Tupsley - Hereford,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
750778,Church Road Tupsley - Hereford,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.69
750778,Church Road Tupsley - Hereford,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.91
750778,Church Road Tupsley - Hereford,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.75
750778,Church Road Tupsley - Hereford,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
750778,Church Road Tupsley - Hereford,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
750778,Church Road Tupsley - Hereford,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
750778,Church Road Tupsley - Hereford,2023-06-20T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-20T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
750778,Church Road Tupsley - Hereford,2023-06-20T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-20T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.59
750778,Church Road Tupsley - Hereford,2023-06-20T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.11
750778,Church Road Tupsley - Hereford,2023-06-20T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-06-20T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-20T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-20T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-20T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-20T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-20T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-20T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-20T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-06-20T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.06
750778,Church Road Tupsley - Hereford,2023-06-20T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-20T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-06-20T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-20T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-20T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-20T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-20T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-20T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-20T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-06-20T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.23
750778,Church Road Tupsley - Hereford,2023-06-20T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-06-20T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,3.5
750778,Church Road Tupsley - Hereford,2023-06-20T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-20T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-20T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-20T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-20T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-20T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-20T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
750778,Church Road Tupsley - Hereford,2023-06-20T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
750778,Church Road Tupsley - Hereford,2023-06-20T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-06-20T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-20T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-20T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-20T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-20T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-20T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-20T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-20T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-20T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-20T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-20T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-20T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-20T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-20T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
750778,Church Road Tupsley - Hereford,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.93
750778,Church Road Tupsley - Hereford,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
750778,Church Road Tupsley - Hereford,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.62
750778,Church Road Tupsley - Hereford,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
750778,Church Road Tupsley - Hereford,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.72
750778,Church Road Tupsley - Hereford,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
750778,Church Road Tupsley - Hereford,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
750778,Church Road Tupsley - Hereford,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
750778,Church Road Tupsley - Hereford,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.64
750778,Church Road Tupsley - Hereford,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.56
750778,Church Road Tupsley - Hereford,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.66
750778,Church Road Tupsley - Hereford,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
750778,Church Road Tupsley - Hereford,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
750778,Church Road Tupsley - Hereford,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
750778,Church Road Tupsley - Hereford,2023-06-20T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-20T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
750778,Church Road Tupsley - Hereford,2023-06-20T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-20T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.3
750778,Church Road Tupsley - Hereford,2023-06-20T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.19
750778,Church Road Tupsley - Hereford,2023-06-20T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-06-20T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-20T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-20T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-20T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-20T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-20T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-20T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-20T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-06-20T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.05
750778,Church Road Tupsley - Hereford,2023-06-20T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-06-20T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-20T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-20T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-20T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-20T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-20T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-20T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-20T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-06-20T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-06-20T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-06-20T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,3.7
750778,Church Road Tupsley - Hereford,2023-06-20T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-20T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-20T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-20T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-20T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-20T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-20T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-06-20T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-06-20T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-06-20T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-20T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-20T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
