Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-19T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
750778,Church Road Tupsley - Hereford,2023-06-19T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
750778,Church Road Tupsley - Hereford,2023-06-19T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-06-19T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-19T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-06-19T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-19T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-19T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-19T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-19T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-19T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-19T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-19T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-19T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-19T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-19T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-19T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
750778,Church Road Tupsley - Hereford,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.95
750778,Church Road Tupsley - Hereford,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
750778,Church Road Tupsley - Hereford,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.74
750778,Church Road Tupsley - Hereford,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
750778,Church Road Tupsley - Hereford,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.61
750778,Church Road Tupsley - Hereford,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
750778,Church Road Tupsley - Hereford,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
750778,Church Road Tupsley - Hereford,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
750778,Church Road Tupsley - Hereford,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.5
750778,Church Road Tupsley - Hereford,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.68
750778,Church Road Tupsley - Hereford,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.36
750778,Church Road Tupsley - Hereford,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
750778,Church Road Tupsley - Hereford,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
750778,Church Road Tupsley - Hereford,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
750778,Church Road Tupsley - Hereford,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
750778,Church Road Tupsley - Hereford,2023-06-19T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-19T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
750778,Church Road Tupsley - Hereford,2023-06-19T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-19T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.66
750778,Church Road Tupsley - Hereford,2023-06-19T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.83
750778,Church Road Tupsley - Hereford,2023-06-19T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.09
750778,Church Road Tupsley - Hereford,2023-06-19T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-06-19T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-19T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.7
750778,Church Road Tupsley - Hereford,2023-06-19T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-19T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-19T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-19T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-19T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-06-19T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.06
750778,Church Road Tupsley - Hereford,2023-06-19T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-06-19T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-19T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-19T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-19T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-19T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-19T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-19T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-19T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.05
750778,Church Road Tupsley - Hereford,2023-06-19T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.11
750778,Church Road Tupsley - Hereford,2023-06-19T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-06-19T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-19T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-19T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-19T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-19T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-19T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-19T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-19T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
750778,Church Road Tupsley - Hereford,2023-06-19T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
750778,Church Road Tupsley - Hereford,2023-06-19T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.25
750778,Church Road Tupsley - Hereford,2023-06-19T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-19T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-19T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-19T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-19T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-19T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-19T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-19T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-19T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-06-19T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-19T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-19T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-19T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-19T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
750778,Church Road Tupsley - Hereford,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.9
750778,Church Road Tupsley - Hereford,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
750778,Church Road Tupsley - Hereford,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.45
750778,Church Road Tupsley - Hereford,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
750778,Church Road Tupsley - Hereford,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.5
750778,Church Road Tupsley - Hereford,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
750778,Church Road Tupsley - Hereford,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
750778,Church Road Tupsley - Hereford,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
750778,Church Road Tupsley - Hereford,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.21
750778,Church Road Tupsley - Hereford,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.91
750778,Church Road Tupsley - Hereford,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.87
750778,Church Road Tupsley - Hereford,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
750778,Church Road Tupsley - Hereford,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
750778,Church Road Tupsley - Hereford,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
750778,Church Road Tupsley - Hereford,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
750778,Church Road Tupsley - Hereford,2023-06-19T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-19T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
750778,Church Road Tupsley - Hereford,2023-06-19T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-19T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.48
750778,Church Road Tupsley - Hereford,2023-06-19T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.26
750778,Church Road Tupsley - Hereford,2023-06-19T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-06-19T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-19T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-19T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.5
750778,Church Road Tupsley - Hereford,2023-06-19T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-19T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-19T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-19T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-19T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-06-19T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.08
750778,Church Road Tupsley - Hereford,2023-06-19T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-06-19T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-19T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-19T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-19T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-19T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-19T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-19T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-19T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-06-19T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
750778,Church Road Tupsley - Hereford,2023-06-19T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.13
750778,Church Road Tupsley - Hereford,2023-06-19T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-19T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-19T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-06-19T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-19T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-19T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-19T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-19T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
750778,Church Road Tupsley - Hereford,2023-06-19T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-19T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.72
750778,Church Road Tupsley - Hereford,2023-06-19T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-19T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-19T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-19T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-19T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-19T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-19T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-19T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-19T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-19T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-19T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-19T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-19T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-19T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
750778,Church Road Tupsley - Hereford,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.77
750778,Church Road Tupsley - Hereford,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
750778,Church Road Tupsley - Hereford,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.19
750778,Church Road Tupsley - Hereford,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
750778,Church Road Tupsley - Hereford,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.34
750778,Church Road Tupsley - Hereford,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
750778,Church Road Tupsley - Hereford,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
750778,Church Road Tupsley - Hereford,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
750778,Church Road Tupsley - Hereford,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
750778,Church Road Tupsley - Hereford,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.8
750778,Church Road Tupsley - Hereford,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.85
750778,Church Road Tupsley - Hereford,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
750778,Church Road Tupsley - Hereford,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
750778,Church Road Tupsley - Hereford,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
750778,Church Road Tupsley - Hereford,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
750778,Church Road Tupsley - Hereford,2023-06-19T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-19T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
750778,Church Road Tupsley - Hereford,2023-06-19T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-19T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.53
750778,Church Road Tupsley - Hereford,2023-06-19T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.89
750778,Church Road Tupsley - Hereford,2023-06-19T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.5
750778,Church Road Tupsley - Hereford,2023-06-19T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-19T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-19T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.8
750778,Church Road Tupsley - Hereford,2023-06-19T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-19T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-19T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-19T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-19T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.64
750778,Church Road Tupsley - Hereford,2023-06-19T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.98
750778,Church Road Tupsley - Hereford,2023-06-19T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
750778,Church Road Tupsley - Hereford,2023-06-19T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-19T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-19T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-19T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-19T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-19T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-19T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-19T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.25
750778,Church Road Tupsley - Hereford,2023-06-19T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
750778,Church Road Tupsley - Hereford,2023-06-19T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.98
750778,Church Road Tupsley - Hereford,2023-06-19T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-19T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-19T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-06-19T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-19T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-19T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-19T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-19T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
750778,Church Road Tupsley - Hereford,2023-06-19T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-19T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.67
750778,Church Road Tupsley - Hereford,2023-06-19T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-19T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-19T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-19T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-19T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-19T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-19T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-19T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-19T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-19T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-19T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-19T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-19T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-19T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
750778,Church Road Tupsley - Hereford,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.84
750778,Church Road Tupsley - Hereford,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
750778,Church Road Tupsley - Hereford,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.18
750778,Church Road Tupsley - Hereford,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
750778,Church Road Tupsley - Hereford,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.31
750778,Church Road Tupsley - Hereford,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
750778,Church Road Tupsley - Hereford,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
750778,Church Road Tupsley - Hereford,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
750778,Church Road Tupsley - Hereford,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.89
750778,Church Road Tupsley - Hereford,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.21
750778,Church Road Tupsley - Hereford,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.18
750778,Church Road Tupsley - Hereford,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
750778,Church Road Tupsley - Hereford,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
750778,Church Road Tupsley - Hereford,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
750778,Church Road Tupsley - Hereford,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
750778,Church Road Tupsley - Hereford,2023-06-19T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-19T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
750778,Church Road Tupsley - Hereford,2023-06-19T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-19T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.28
750778,Church Road Tupsley - Hereford,2023-06-19T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.63
750778,Church Road Tupsley - Hereford,2023-06-19T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.96
750778,Church Road Tupsley - Hereford,2023-06-19T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-19T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.8
750778,Church Road Tupsley - Hereford,2023-06-19T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.6
750778,Church Road Tupsley - Hereford,2023-06-19T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-19T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-19T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-19T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-19T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.02
750778,Church Road Tupsley - Hereford,2023-06-19T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.35
750778,Church Road Tupsley - Hereford,2023-06-19T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.02
750778,Church Road Tupsley - Hereford,2023-06-19T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-19T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-19T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-19T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-19T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-19T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-19T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-19T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.64
750778,Church Road Tupsley - Hereford,2023-06-19T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.66
750778,Church Road Tupsley - Hereford,2023-06-19T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.24
750778,Church Road Tupsley - Hereford,2023-06-19T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-19T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
750778,Church Road Tupsley - Hereford,2023-06-19T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
750778,Church Road Tupsley - Hereford,2023-06-19T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-19T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-19T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-19T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-19T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
750778,Church Road Tupsley - Hereford,2023-06-19T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-06-19T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.72
750778,Church Road Tupsley - Hereford,2023-06-19T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-19T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-19T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-19T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-19T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-19T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-19T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-19T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-19T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-06-19T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-19T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-19T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-19T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-19T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
750778,Church Road Tupsley - Hereford,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.68
750778,Church Road Tupsley - Hereford,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
750778,Church Road Tupsley - Hereford,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.97
750778,Church Road Tupsley - Hereford,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
750778,Church Road Tupsley - Hereford,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.42
750778,Church Road Tupsley - Hereford,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
750778,Church Road Tupsley - Hereford,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
750778,Church Road Tupsley - Hereford,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
750778,Church Road Tupsley - Hereford,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.74
750778,Church Road Tupsley - Hereford,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.23
750778,Church Road Tupsley - Hereford,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
750778,Church Road Tupsley - Hereford,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
750778,Church Road Tupsley - Hereford,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
750778,Church Road Tupsley - Hereford,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
750778,Church Road Tupsley - Hereford,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
750778,Church Road Tupsley - Hereford,2023-06-19T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-19T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-19T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-19T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.1
750778,Church Road Tupsley - Hereford,2023-06-19T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.02
750778,Church Road Tupsley - Hereford,2023-06-19T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.94
750778,Church Road Tupsley - Hereford,2023-06-19T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-19T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-19T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.8
750778,Church Road Tupsley - Hereford,2023-06-19T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-19T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-19T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-19T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-19T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.2
750778,Church Road Tupsley - Hereford,2023-06-19T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-06-19T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.05
750778,Church Road Tupsley - Hereford,2023-06-19T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-19T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-19T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-19T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-19T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-19T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-19T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-19T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.46
750778,Church Road Tupsley - Hereford,2023-06-19T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.8
750778,Church Road Tupsley - Hereford,2023-06-19T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.92
750778,Church Road Tupsley - Hereford,2023-06-19T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-19T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-19T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
750778,Church Road Tupsley - Hereford,2023-06-19T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-19T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-19T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-19T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-19T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
750778,Church Road Tupsley - Hereford,2023-06-19T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-06-19T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-06-19T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-19T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
750778,Church Road Tupsley - Hereford,2023-06-19T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-19T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-19T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-19T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-19T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-19T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-19T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-06-19T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-19T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-19T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-19T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-19T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
750778,Church Road Tupsley - Hereford,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.06
750778,Church Road Tupsley - Hereford,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
750778,Church Road Tupsley - Hereford,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.54
750778,Church Road Tupsley - Hereford,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
750778,Church Road Tupsley - Hereford,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.84
750778,Church Road Tupsley - Hereford,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
750778,Church Road Tupsley - Hereford,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
750778,Church Road Tupsley - Hereford,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
750778,Church Road Tupsley - Hereford,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.98
750778,Church Road Tupsley - Hereford,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.42
750778,Church Road Tupsley - Hereford,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.41
750778,Church Road Tupsley - Hereford,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
750778,Church Road Tupsley - Hereford,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
750778,Church Road Tupsley - Hereford,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
750778,Church Road Tupsley - Hereford,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
750778,Church Road Tupsley - Hereford,2023-06-19T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-19T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-19T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-19T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.39
750778,Church Road Tupsley - Hereford,2023-06-19T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.29
750778,Church Road Tupsley - Hereford,2023-06-19T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.55
750778,Church Road Tupsley - Hereford,2023-06-19T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-19T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-19T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.8
750778,Church Road Tupsley - Hereford,2023-06-19T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.6
750778,Church Road Tupsley - Hereford,2023-06-19T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-19T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-19T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-19T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
750778,Church Road Tupsley - Hereford,2023-06-19T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.01
750778,Church Road Tupsley - Hereford,2023-06-19T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.34
750778,Church Road Tupsley - Hereford,2023-06-19T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-19T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-19T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-19T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-19T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-19T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-19T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-19T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.73
750778,Church Road Tupsley - Hereford,2023-06-19T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.69
750778,Church Road Tupsley - Hereford,2023-06-19T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.41
750778,Church Road Tupsley - Hereford,2023-06-19T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-19T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-19T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
750778,Church Road Tupsley - Hereford,2023-06-19T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-19T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-19T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-19T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-19T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
750778,Church Road Tupsley - Hereford,2023-06-19T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-06-19T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.68
750778,Church Road Tupsley - Hereford,2023-06-19T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-19T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-19T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-19T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-19T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-19T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-19T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-19T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-19T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
750778,Church Road Tupsley - Hereford,2023-06-19T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-19T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-19T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-19T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-19T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
750778,Church Road Tupsley - Hereford,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.01
750778,Church Road Tupsley - Hereford,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
750778,Church Road Tupsley - Hereford,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.76
750778,Church Road Tupsley - Hereford,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
750778,Church Road Tupsley - Hereford,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
750778,Church Road Tupsley - Hereford,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
750778,Church Road Tupsley - Hereford,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
750778,Church Road Tupsley - Hereford,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
750778,Church Road Tupsley - Hereford,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.08
750778,Church Road Tupsley - Hereford,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.83
750778,Church Road Tupsley - Hereford,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.06
750778,Church Road Tupsley - Hereford,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
750778,Church Road Tupsley - Hereford,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
750778,Church Road Tupsley - Hereford,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
750778,Church Road Tupsley - Hereford,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
750778,Church Road Tupsley - Hereford,2023-06-19T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-19T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-06-19T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-19T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.27
750778,Church Road Tupsley - Hereford,2023-06-19T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.44
750778,Church Road Tupsley - Hereford,2023-06-19T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.12
750778,Church Road Tupsley - Hereford,2023-06-19T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-19T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-06-19T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.1
750778,Church Road Tupsley - Hereford,2023-06-19T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-19T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-19T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-19T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-19T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
750778,Church Road Tupsley - Hereford,2023-06-19T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
750778,Church Road Tupsley - Hereford,2023-06-19T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.23
750778,Church Road Tupsley - Hereford,2023-06-19T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-19T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-19T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-19T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-19T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-19T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-19T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-19T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.1
750778,Church Road Tupsley - Hereford,2023-06-19T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.65
750778,Church Road Tupsley - Hereford,2023-06-19T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.7
750778,Church Road Tupsley - Hereford,2023-06-19T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-19T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-19T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
750778,Church Road Tupsley - Hereford,2023-06-19T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-19T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
