Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-19T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
750778,Church Road Tupsley - Hereford,2023-06-19T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-19T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-19T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-19T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
750778,Church Road Tupsley - Hereford,2023-06-19T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.64
750778,Church Road Tupsley - Hereford,2023-06-19T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.2
750778,Church Road Tupsley - Hereford,2023-06-19T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-19T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-19T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-19T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-19T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-19T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-19T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
750778,Church Road Tupsley - Hereford,2023-06-19T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-19T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.58
750778,Church Road Tupsley - Hereford,2023-06-19T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-06-19T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-19T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-19T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-06-19T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
750778,Church Road Tupsley - Hereford,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.87
750778,Church Road Tupsley - Hereford,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
750778,Church Road Tupsley - Hereford,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.27
750778,Church Road Tupsley - Hereford,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
750778,Church Road Tupsley - Hereford,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.41
750778,Church Road Tupsley - Hereford,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
750778,Church Road Tupsley - Hereford,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
750778,Church Road Tupsley - Hereford,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.73
750778,Church Road Tupsley - Hereford,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.58
750778,Church Road Tupsley - Hereford,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.18
750778,Church Road Tupsley - Hereford,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
750778,Church Road Tupsley - Hereford,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
750778,Church Road Tupsley - Hereford,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
750778,Church Road Tupsley - Hereford,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
750778,Church Road Tupsley - Hereford,2023-06-19T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-19T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-19T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-19T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.65
750778,Church Road Tupsley - Hereford,2023-06-19T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.96
750778,Church Road Tupsley - Hereford,2023-06-19T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.4
750778,Church Road Tupsley - Hereford,2023-06-19T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
750778,Church Road Tupsley - Hereford,2023-06-19T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-19T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.7
750778,Church Road Tupsley - Hereford,2023-06-19T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.5
750778,Church Road Tupsley - Hereford,2023-06-19T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-19T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-19T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-19T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.65
750778,Church Road Tupsley - Hereford,2023-06-19T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.61
750778,Church Road Tupsley - Hereford,2023-06-19T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.44
750778,Church Road Tupsley - Hereford,2023-06-19T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-19T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-19T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-19T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-19T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-19T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-19T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-19T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.43
750778,Church Road Tupsley - Hereford,2023-06-19T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.93
750778,Church Road Tupsley - Hereford,2023-06-19T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.82
750778,Church Road Tupsley - Hereford,2023-06-19T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-19T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-06-19T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-06-19T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
750778,Church Road Tupsley - Hereford,2023-06-19T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-19T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-19T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-19T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
750778,Church Road Tupsley - Hereford,2023-06-19T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-06-19T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-06-19T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-19T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-19T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-19T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-19T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-19T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-19T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
750778,Church Road Tupsley - Hereford,2023-06-19T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-19T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
750778,Church Road Tupsley - Hereford,2023-06-19T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-19T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-19T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-19T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-19T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
750778,Church Road Tupsley - Hereford,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.1
750778,Church Road Tupsley - Hereford,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
750778,Church Road Tupsley - Hereford,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.44
750778,Church Road Tupsley - Hereford,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
750778,Church Road Tupsley - Hereford,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
750778,Church Road Tupsley - Hereford,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
750778,Church Road Tupsley - Hereford,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
750778,Church Road Tupsley - Hereford,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
750778,Church Road Tupsley - Hereford,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.88
750778,Church Road Tupsley - Hereford,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.64
750778,Church Road Tupsley - Hereford,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.32
750778,Church Road Tupsley - Hereford,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
750778,Church Road Tupsley - Hereford,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
750778,Church Road Tupsley - Hereford,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
750778,Church Road Tupsley - Hereford,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
750778,Church Road Tupsley - Hereford,2023-06-19T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-19T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-19T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-19T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.14
750778,Church Road Tupsley - Hereford,2023-06-19T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.95
750778,Church Road Tupsley - Hereford,2023-06-19T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.78
750778,Church Road Tupsley - Hereford,2023-06-19T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-19T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-19T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.9
750778,Church Road Tupsley - Hereford,2023-06-19T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.6
750778,Church Road Tupsley - Hereford,2023-06-19T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-19T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-19T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-19T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
750778,Church Road Tupsley - Hereford,2023-06-19T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.68
750778,Church Road Tupsley - Hereford,2023-06-19T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.09
750778,Church Road Tupsley - Hereford,2023-06-19T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-19T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-19T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-19T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-19T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-06-19T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-19T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-19T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.36
750778,Church Road Tupsley - Hereford,2023-06-19T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.51
750778,Church Road Tupsley - Hereford,2023-06-19T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.32
750778,Church Road Tupsley - Hereford,2023-06-19T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-19T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-19T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-19T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-06-19T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-19T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-19T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-19T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
750778,Church Road Tupsley - Hereford,2023-06-19T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
750778,Church Road Tupsley - Hereford,2023-06-19T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-06-19T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-19T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-06-19T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-19T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-19T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-19T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-19T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
750778,Church Road Tupsley - Hereford,2023-06-19T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-19T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
750778,Church Road Tupsley - Hereford,2023-06-19T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-19T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-19T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-19T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-19T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
750778,Church Road Tupsley - Hereford,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.01
750778,Church Road Tupsley - Hereford,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
750778,Church Road Tupsley - Hereford,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.47
750778,Church Road Tupsley - Hereford,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
750778,Church Road Tupsley - Hereford,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
750778,Church Road Tupsley - Hereford,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
750778,Church Road Tupsley - Hereford,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
750778,Church Road Tupsley - Hereford,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
750778,Church Road Tupsley - Hereford,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.45
750778,Church Road Tupsley - Hereford,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.72
750778,Church Road Tupsley - Hereford,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.69
750778,Church Road Tupsley - Hereford,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
750778,Church Road Tupsley - Hereford,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
750778,Church Road Tupsley - Hereford,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
750778,Church Road Tupsley - Hereford,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
750778,Church Road Tupsley - Hereford,2023-06-19T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-19T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
750778,Church Road Tupsley - Hereford,2023-06-19T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-19T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.94
750778,Church Road Tupsley - Hereford,2023-06-19T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.98
750778,Church Road Tupsley - Hereford,2023-06-19T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.67
750778,Church Road Tupsley - Hereford,2023-06-19T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-06-19T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.8
750778,Church Road Tupsley - Hereford,2023-06-19T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.8
750778,Church Road Tupsley - Hereford,2023-06-19T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.7
750778,Church Road Tupsley - Hereford,2023-06-19T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-19T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-19T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-19T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
750778,Church Road Tupsley - Hereford,2023-06-19T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-06-19T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.73
750778,Church Road Tupsley - Hereford,2023-06-19T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-19T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-06-19T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-19T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-06-19T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-19T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-19T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-19T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.37
750778,Church Road Tupsley - Hereford,2023-06-19T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.89
750778,Church Road Tupsley - Hereford,2023-06-19T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.67
750778,Church Road Tupsley - Hereford,2023-06-19T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-19T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-19T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
750778,Church Road Tupsley - Hereford,2023-06-19T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
750778,Church Road Tupsley - Hereford,2023-06-19T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-19T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-19T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-19T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
750778,Church Road Tupsley - Hereford,2023-06-19T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
750778,Church Road Tupsley - Hereford,2023-06-19T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-06-19T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-19T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-19T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-19T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-19T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
750778,Church Road Tupsley - Hereford,2023-06-19T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-19T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-06-19T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-06-19T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-19T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-19T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-19T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-19T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-19T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
750778,Church Road Tupsley - Hereford,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.73
750778,Church Road Tupsley - Hereford,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
750778,Church Road Tupsley - Hereford,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.32
750778,Church Road Tupsley - Hereford,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
750778,Church Road Tupsley - Hereford,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
750778,Church Road Tupsley - Hereford,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
750778,Church Road Tupsley - Hereford,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
750778,Church Road Tupsley - Hereford,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
750778,Church Road Tupsley - Hereford,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.47
750778,Church Road Tupsley - Hereford,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.73
750778,Church Road Tupsley - Hereford,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.4
750778,Church Road Tupsley - Hereford,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
750778,Church Road Tupsley - Hereford,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
750778,Church Road Tupsley - Hereford,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
750778,Church Road Tupsley - Hereford,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
750778,Church Road Tupsley - Hereford,2023-06-19T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-19T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-19T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-19T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.08
750778,Church Road Tupsley - Hereford,2023-06-19T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.72
750778,Church Road Tupsley - Hereford,2023-06-19T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.4
750778,Church Road Tupsley - Hereford,2023-06-19T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.9
750778,Church Road Tupsley - Hereford,2023-06-19T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-06-19T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.0
750778,Church Road Tupsley - Hereford,2023-06-19T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-19T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-19T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-19T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-19T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
750778,Church Road Tupsley - Hereford,2023-06-19T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.61
750778,Church Road Tupsley - Hereford,2023-06-19T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.27
750778,Church Road Tupsley - Hereford,2023-06-19T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-19T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-19T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-19T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-19T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-06-19T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-19T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-19T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.54
750778,Church Road Tupsley - Hereford,2023-06-19T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.99
750778,Church Road Tupsley - Hereford,2023-06-19T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.25
750778,Church Road Tupsley - Hereford,2023-06-19T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-19T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-19T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-19T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
750778,Church Road Tupsley - Hereford,2023-06-19T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-19T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-19T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-19T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
750778,Church Road Tupsley - Hereford,2023-06-19T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
750778,Church Road Tupsley - Hereford,2023-06-19T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-06-19T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-19T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-19T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-19T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-19T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-19T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-19T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
750778,Church Road Tupsley - Hereford,2023-06-19T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-06-19T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-06-19T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-19T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-19T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-19T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-19T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
750778,Church Road Tupsley - Hereford,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.01
750778,Church Road Tupsley - Hereford,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
750778,Church Road Tupsley - Hereford,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.55
750778,Church Road Tupsley - Hereford,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
750778,Church Road Tupsley - Hereford,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
750778,Church Road Tupsley - Hereford,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
750778,Church Road Tupsley - Hereford,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
750778,Church Road Tupsley - Hereford,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
750778,Church Road Tupsley - Hereford,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.42
750778,Church Road Tupsley - Hereford,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.71
750778,Church Road Tupsley - Hereford,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.38
750778,Church Road Tupsley - Hereford,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
750778,Church Road Tupsley - Hereford,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
750778,Church Road Tupsley - Hereford,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
750778,Church Road Tupsley - Hereford,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
750778,Church Road Tupsley - Hereford,2023-06-19T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-19T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
750778,Church Road Tupsley - Hereford,2023-06-19T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-19T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.98
750778,Church Road Tupsley - Hereford,2023-06-19T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.39
750778,Church Road Tupsley - Hereford,2023-06-19T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.03
750778,Church Road Tupsley - Hereford,2023-06-19T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-06-19T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-06-19T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.8
750778,Church Road Tupsley - Hereford,2023-06-19T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-06-19T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-19T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-19T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-19T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.99
750778,Church Road Tupsley - Hereford,2023-06-19T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.7
750778,Church Road Tupsley - Hereford,2023-06-19T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.48
750778,Church Road Tupsley - Hereford,2023-06-19T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-19T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-19T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-19T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-19T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-06-19T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-19T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-19T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.75
750778,Church Road Tupsley - Hereford,2023-06-19T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-06-19T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.57
750778,Church Road Tupsley - Hereford,2023-06-19T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-19T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-19T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-19T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-19T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-19T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-06-19T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-19T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
750778,Church Road Tupsley - Hereford,2023-06-19T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-06-19T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-19T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-19T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
750778,Church Road Tupsley - Hereford,2023-06-19T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-19T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-19T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-19T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-19T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
750778,Church Road Tupsley - Hereford,2023-06-19T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.52
750778,Church Road Tupsley - Hereford,2023-06-19T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-06-19T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-19T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.2
750778,Church Road Tupsley - Hereford,2023-06-19T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-06-19T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-19T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
750778,Church Road Tupsley - Hereford,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.78
750778,Church Road Tupsley - Hereford,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
750778,Church Road Tupsley - Hereford,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.45
750778,Church Road Tupsley - Hereford,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
750778,Church Road Tupsley - Hereford,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
750778,Church Road Tupsley - Hereford,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
750778,Church Road Tupsley - Hereford,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
750778,Church Road Tupsley - Hereford,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
750778,Church Road Tupsley - Hereford,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.43
750778,Church Road Tupsley - Hereford,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.84
750778,Church Road Tupsley - Hereford,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.99
750778,Church Road Tupsley - Hereford,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
750778,Church Road Tupsley - Hereford,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
750778,Church Road Tupsley - Hereford,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
750778,Church Road Tupsley - Hereford,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
750778,Church Road Tupsley - Hereford,2023-06-19T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-19T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-19T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-19T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.77
750778,Church Road Tupsley - Hereford,2023-06-19T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.39
750778,Church Road Tupsley - Hereford,2023-06-19T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.2
750778,Church Road Tupsley - Hereford,2023-06-19T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-06-19T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-19T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.8
750778,Church Road Tupsley - Hereford,2023-06-19T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.5
750778,Church Road Tupsley - Hereford,2023-06-19T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-19T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-19T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-19T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-06-19T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.61
750778,Church Road Tupsley - Hereford,2023-06-19T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.2
750778,Church Road Tupsley - Hereford,2023-06-19T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-19T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-19T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-19T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
750778,Church Road Tupsley - Hereford,2023-06-19T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-19T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-19T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-19T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.09
750778,Church Road Tupsley - Hereford,2023-06-19T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-06-19T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.96
750778,Church Road Tupsley - Hereford,2023-06-19T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-19T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-19T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-19T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-19T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-19T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
750778,Church Road Tupsley - Hereford,2023-06-19T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-19T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
750778,Church Road Tupsley - Hereford,2023-06-19T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-06-19T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.32
750778,Church Road Tupsley - Hereford,2023-06-19T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-19T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
750778,Church Road Tupsley - Hereford,2023-06-19T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-19T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-19T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-19T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-19T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
750778,Church Road Tupsley - Hereford,2023-06-19T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-06-19T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-06-19T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-06-19T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-19T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-19T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-19T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
750778,Church Road Tupsley - Hereford,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.65
750778,Church Road Tupsley - Hereford,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
750778,Church Road Tupsley - Hereford,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.6
750778,Church Road Tupsley - Hereford,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
750778,Church Road Tupsley - Hereford,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.43
750778,Church Road Tupsley - Hereford,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
750778,Church Road Tupsley - Hereford,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
750778,Church Road Tupsley - Hereford,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
750778,Church Road Tupsley - Hereford,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.93
750778,Church Road Tupsley - Hereford,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.75
750778,Church Road Tupsley - Hereford,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.09
750778,Church Road Tupsley - Hereford,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
750778,Church Road Tupsley - Hereford,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
750778,Church Road Tupsley - Hereford,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
750778,Church Road Tupsley - Hereford,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
750778,Church Road Tupsley - Hereford,2023-06-19T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-19T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-19T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-19T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.73
750778,Church Road Tupsley - Hereford,2023-06-19T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.22
750778,Church Road Tupsley - Hereford,2023-06-19T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.47
750778,Church Road Tupsley - Hereford,2023-06-19T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-19T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-19T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.2
750778,Church Road Tupsley - Hereford,2023-06-19T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.7
750778,Church Road Tupsley - Hereford,2023-06-19T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-19T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-19T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-19T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-06-19T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-06-19T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.42
750778,Church Road Tupsley - Hereford,2023-06-19T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-19T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-19T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-19T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-19T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-19T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-19T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-19T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.08
750778,Church Road Tupsley - Hereford,2023-06-19T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-06-19T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.22
