Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-19T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-19T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-19T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-19T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-19T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-19T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
750778,Church Road Tupsley - Hereford,2023-06-19T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-19T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
750778,Church Road Tupsley - Hereford,2023-06-19T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-06-19T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-06-19T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-19T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
750778,Church Road Tupsley - Hereford,2023-06-19T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-19T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-19T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-19T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-19T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-19T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
750778,Church Road Tupsley - Hereford,2023-06-19T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
750778,Church Road Tupsley - Hereford,2023-06-19T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-19T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-06-19T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-19T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-19T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
750778,Church Road Tupsley - Hereford,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.17
750778,Church Road Tupsley - Hereford,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
750778,Church Road Tupsley - Hereford,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.89
750778,Church Road Tupsley - Hereford,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
750778,Church Road Tupsley - Hereford,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.03
750778,Church Road Tupsley - Hereford,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
750778,Church Road Tupsley - Hereford,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
750778,Church Road Tupsley - Hereford,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
750778,Church Road Tupsley - Hereford,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.76
750778,Church Road Tupsley - Hereford,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.33
750778,Church Road Tupsley - Hereford,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.37
750778,Church Road Tupsley - Hereford,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
750778,Church Road Tupsley - Hereford,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
750778,Church Road Tupsley - Hereford,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
750778,Church Road Tupsley - Hereford,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
750778,Church Road Tupsley - Hereford,2023-06-19T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-19T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-19T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-19T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.86
750778,Church Road Tupsley - Hereford,2023-06-19T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.2
750778,Church Road Tupsley - Hereford,2023-06-19T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.58
750778,Church Road Tupsley - Hereford,2023-06-19T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-19T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-19T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.5
750778,Church Road Tupsley - Hereford,2023-06-19T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.0
750778,Church Road Tupsley - Hereford,2023-06-19T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-19T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-19T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-19T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.34
750778,Church Road Tupsley - Hereford,2023-06-19T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.27
750778,Church Road Tupsley - Hereford,2023-06-19T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.84
750778,Church Road Tupsley - Hereford,2023-06-19T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-19T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
750778,Church Road Tupsley - Hereford,2023-06-19T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-19T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-06-19T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-19T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-19T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-19T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.92
750778,Church Road Tupsley - Hereford,2023-06-19T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-06-19T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.23
750778,Church Road Tupsley - Hereford,2023-06-19T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-19T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-06-19T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-19T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-19T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-19T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-19T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-19T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
750778,Church Road Tupsley - Hereford,2023-06-19T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-06-19T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-06-19T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-19T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
750778,Church Road Tupsley - Hereford,2023-06-19T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-19T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-19T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-19T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-19T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-19T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
750778,Church Road Tupsley - Hereford,2023-06-19T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
750778,Church Road Tupsley - Hereford,2023-06-19T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-19T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-19T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-19T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-19T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
750778,Church Road Tupsley - Hereford,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
750778,Church Road Tupsley - Hereford,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
750778,Church Road Tupsley - Hereford,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.92
750778,Church Road Tupsley - Hereford,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
750778,Church Road Tupsley - Hereford,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
750778,Church Road Tupsley - Hereford,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
750778,Church Road Tupsley - Hereford,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
750778,Church Road Tupsley - Hereford,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
750778,Church Road Tupsley - Hereford,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.93
750778,Church Road Tupsley - Hereford,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.01
750778,Church Road Tupsley - Hereford,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.59
750778,Church Road Tupsley - Hereford,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
750778,Church Road Tupsley - Hereford,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
750778,Church Road Tupsley - Hereford,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
750778,Church Road Tupsley - Hereford,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
750778,Church Road Tupsley - Hereford,2023-06-19T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-19T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-19T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-19T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.9
750778,Church Road Tupsley - Hereford,2023-06-19T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.4
750778,Church Road Tupsley - Hereford,2023-06-19T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
750778,Church Road Tupsley - Hereford,2023-06-19T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.1
750778,Church Road Tupsley - Hereford,2023-06-19T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.7
750778,Church Road Tupsley - Hereford,2023-06-19T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.7
750778,Church Road Tupsley - Hereford,2023-06-19T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-06-19T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-19T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-19T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-19T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
750778,Church Road Tupsley - Hereford,2023-06-19T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.52
750778,Church Road Tupsley - Hereford,2023-06-19T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.44
750778,Church Road Tupsley - Hereford,2023-06-19T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-19T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-19T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-19T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
750778,Church Road Tupsley - Hereford,2023-06-19T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-19T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-19T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-19T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.35
750778,Church Road Tupsley - Hereford,2023-06-19T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.2
750778,Church Road Tupsley - Hereford,2023-06-19T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.5
750778,Church Road Tupsley - Hereford,2023-06-19T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-19T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-19T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-19T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-19T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-19T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-19T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-19T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
750778,Church Road Tupsley - Hereford,2023-06-19T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-06-19T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-06-19T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-19T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
750778,Church Road Tupsley - Hereford,2023-06-19T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-19T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-19T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-19T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-19T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-19T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-19T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
750778,Church Road Tupsley - Hereford,2023-06-19T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-19T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-19T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-19T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-19T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
750778,Church Road Tupsley - Hereford,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.09
750778,Church Road Tupsley - Hereford,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
750778,Church Road Tupsley - Hereford,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.69
750778,Church Road Tupsley - Hereford,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
750778,Church Road Tupsley - Hereford,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
750778,Church Road Tupsley - Hereford,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
750778,Church Road Tupsley - Hereford,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.41
750778,Church Road Tupsley - Hereford,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.63
750778,Church Road Tupsley - Hereford,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.59
750778,Church Road Tupsley - Hereford,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
750778,Church Road Tupsley - Hereford,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
750778,Church Road Tupsley - Hereford,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
750778,Church Road Tupsley - Hereford,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
750778,Church Road Tupsley - Hereford,2023-06-19T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-19T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
750778,Church Road Tupsley - Hereford,2023-06-19T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-19T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.45
750778,Church Road Tupsley - Hereford,2023-06-19T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.43
750778,Church Road Tupsley - Hereford,2023-06-19T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.55
750778,Church Road Tupsley - Hereford,2023-06-19T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-19T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.9
750778,Church Road Tupsley - Hereford,2023-06-19T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.9
750778,Church Road Tupsley - Hereford,2023-06-19T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-19T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-19T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-19T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-19T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
750778,Church Road Tupsley - Hereford,2023-06-19T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-06-19T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.78
750778,Church Road Tupsley - Hereford,2023-06-19T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-19T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-06-19T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-19T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.9
750778,Church Road Tupsley - Hereford,2023-06-19T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-19T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-19T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-19T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.2
750778,Church Road Tupsley - Hereford,2023-06-19T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-06-19T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.25
750778,Church Road Tupsley - Hereford,2023-06-19T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-19T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-19T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-19T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
750778,Church Road Tupsley - Hereford,2023-06-19T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-19T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-19T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-19T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
750778,Church Road Tupsley - Hereford,2023-06-19T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
750778,Church Road Tupsley - Hereford,2023-06-19T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-06-19T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
750778,Church Road Tupsley - Hereford,2023-06-19T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
750778,Church Road Tupsley - Hereford,2023-06-19T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-19T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-19T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-19T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-19T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-06-19T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-19T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
750778,Church Road Tupsley - Hereford,2023-06-19T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-19T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-19T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-19T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-19T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
750778,Church Road Tupsley - Hereford,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
750778,Church Road Tupsley - Hereford,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
750778,Church Road Tupsley - Hereford,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
750778,Church Road Tupsley - Hereford,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
750778,Church Road Tupsley - Hereford,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
750778,Church Road Tupsley - Hereford,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
750778,Church Road Tupsley - Hereford,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
750778,Church Road Tupsley - Hereford,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.23
750778,Church Road Tupsley - Hereford,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.78
750778,Church Road Tupsley - Hereford,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.23
750778,Church Road Tupsley - Hereford,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
750778,Church Road Tupsley - Hereford,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
750778,Church Road Tupsley - Hereford,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
750778,Church Road Tupsley - Hereford,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
750778,Church Road Tupsley - Hereford,2023-06-19T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-19T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
750778,Church Road Tupsley - Hereford,2023-06-19T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-19T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.61
750778,Church Road Tupsley - Hereford,2023-06-19T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.39
750778,Church Road Tupsley - Hereford,2023-06-19T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.67
750778,Church Road Tupsley - Hereford,2023-06-19T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-19T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.6
750778,Church Road Tupsley - Hereford,2023-06-19T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.3
750778,Church Road Tupsley - Hereford,2023-06-19T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-19T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-19T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-19T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-19T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
750778,Church Road Tupsley - Hereford,2023-06-19T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
750778,Church Road Tupsley - Hereford,2023-06-19T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.35
750778,Church Road Tupsley - Hereford,2023-06-19T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-19T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-19T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-19T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-06-19T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-19T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-19T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-19T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
750778,Church Road Tupsley - Hereford,2023-06-19T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-06-19T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.67
750778,Church Road Tupsley - Hereford,2023-06-19T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-19T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-06-19T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-19T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-19T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-19T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-19T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-19T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
750778,Church Road Tupsley - Hereford,2023-06-19T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-06-19T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.87
750778,Church Road Tupsley - Hereford,2023-06-19T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-19T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-19T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-19T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-19T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-19T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-19T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-19T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-19T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-19T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.77
750778,Church Road Tupsley - Hereford,2023-06-19T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-19T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-19T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-19T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
750778,Church Road Tupsley - Hereford,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
750778,Church Road Tupsley - Hereford,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
750778,Church Road Tupsley - Hereford,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
750778,Church Road Tupsley - Hereford,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
750778,Church Road Tupsley - Hereford,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
750778,Church Road Tupsley - Hereford,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
750778,Church Road Tupsley - Hereford,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
750778,Church Road Tupsley - Hereford,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
750778,Church Road Tupsley - Hereford,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.68
750778,Church Road Tupsley - Hereford,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.57
750778,Church Road Tupsley - Hereford,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.82
750778,Church Road Tupsley - Hereford,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
750778,Church Road Tupsley - Hereford,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
750778,Church Road Tupsley - Hereford,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
750778,Church Road Tupsley - Hereford,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
750778,Church Road Tupsley - Hereford,2023-06-19T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-19T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-06-19T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-19T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.67
750778,Church Road Tupsley - Hereford,2023-06-19T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.3
750778,Church Road Tupsley - Hereford,2023-06-19T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.29
750778,Church Road Tupsley - Hereford,2023-06-19T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-19T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.6
750778,Church Road Tupsley - Hereford,2023-06-19T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.8
750778,Church Road Tupsley - Hereford,2023-06-19T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-19T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-19T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-19T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-19T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-06-19T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
750778,Church Road Tupsley - Hereford,2023-06-19T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.38
750778,Church Road Tupsley - Hereford,2023-06-19T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-19T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-19T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-19T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
750778,Church Road Tupsley - Hereford,2023-06-19T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-19T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-19T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-19T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.6
750778,Church Road Tupsley - Hereford,2023-06-19T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-06-19T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.27
750778,Church Road Tupsley - Hereford,2023-06-19T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-19T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-19T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-19T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-19T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-19T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-19T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-19T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
750778,Church Road Tupsley - Hereford,2023-06-19T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-06-19T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.23
750778,Church Road Tupsley - Hereford,2023-06-19T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-19T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-19T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-19T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-19T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-19T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-19T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-19T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-19T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
750778,Church Road Tupsley - Hereford,2023-06-19T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
750778,Church Road Tupsley - Hereford,2023-06-19T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-19T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-19T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-19T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
750778,Church Road Tupsley - Hereford,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
750778,Church Road Tupsley - Hereford,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
750778,Church Road Tupsley - Hereford,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
750778,Church Road Tupsley - Hereford,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
750778,Church Road Tupsley - Hereford,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
750778,Church Road Tupsley - Hereford,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
750778,Church Road Tupsley - Hereford,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
750778,Church Road Tupsley - Hereford,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
750778,Church Road Tupsley - Hereford,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.92
750778,Church Road Tupsley - Hereford,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.67
750778,Church Road Tupsley - Hereford,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.37
750778,Church Road Tupsley - Hereford,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
750778,Church Road Tupsley - Hereford,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
750778,Church Road Tupsley - Hereford,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
750778,Church Road Tupsley - Hereford,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
750778,Church Road Tupsley - Hereford,2023-06-19T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-19T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-19T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-19T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.97
750778,Church Road Tupsley - Hereford,2023-06-19T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.79
750778,Church Road Tupsley - Hereford,2023-06-19T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.95
750778,Church Road Tupsley - Hereford,2023-06-19T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
750778,Church Road Tupsley - Hereford,2023-06-19T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.8
750778,Church Road Tupsley - Hereford,2023-06-19T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.0
750778,Church Road Tupsley - Hereford,2023-06-19T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-19T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-19T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-19T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-19T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.13
750778,Church Road Tupsley - Hereford,2023-06-19T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-06-19T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.57
750778,Church Road Tupsley - Hereford,2023-06-19T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-06-19T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-19T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-19T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
750778,Church Road Tupsley - Hereford,2023-06-19T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-19T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-19T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-19T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-06-19T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-06-19T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.04
750778,Church Road Tupsley - Hereford,2023-06-19T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-19T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-19T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-19T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-19T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-19T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-19T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-19T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
750778,Church Road Tupsley - Hereford,2023-06-19T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
750778,Church Road Tupsley - Hereford,2023-06-19T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-06-19T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-19T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
750778,Church Road Tupsley - Hereford,2023-06-19T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-19T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-19T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-19T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-19T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-19T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-06-19T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.52
750778,Church Road Tupsley - Hereford,2023-06-19T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-06-19T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-19T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-19T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-06-19T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
750778,Church Road Tupsley - Hereford,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
750778,Church Road Tupsley - Hereford,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
750778,Church Road Tupsley - Hereford,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
750778,Church Road Tupsley - Hereford,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
750778,Church Road Tupsley - Hereford,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
750778,Church Road Tupsley - Hereford,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
750778,Church Road Tupsley - Hereford,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
750778,Church Road Tupsley - Hereford,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
750778,Church Road Tupsley - Hereford,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.63
750778,Church Road Tupsley - Hereford,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.23
750778,Church Road Tupsley - Hereford,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.3
750778,Church Road Tupsley - Hereford,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
750778,Church Road Tupsley - Hereford,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
750778,Church Road Tupsley - Hereford,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
750778,Church Road Tupsley - Hereford,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
750778,Church Road Tupsley - Hereford,2023-06-19T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-19T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-19T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-19T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.51
750778,Church Road Tupsley - Hereford,2023-06-19T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.38
750778,Church Road Tupsley - Hereford,2023-06-19T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.5
750778,Church Road Tupsley - Hereford,2023-06-19T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
750778,Church Road Tupsley - Hereford,2023-06-19T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.7
750778,Church Road Tupsley - Hereford,2023-06-19T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.9
750778,Church Road Tupsley - Hereford,2023-06-19T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-19T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-19T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-19T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-19T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
750778,Church Road Tupsley - Hereford,2023-06-19T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.92
750778,Church Road Tupsley - Hereford,2023-06-19T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.04
750778,Church Road Tupsley - Hereford,2023-06-19T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-19T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-19T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-19T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-19T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-19T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-19T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
