Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-19T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.06
750778,Church Road Tupsley - Hereford,2023-06-19T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.09
750778,Church Road Tupsley - Hereford,2023-06-19T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.4
750778,Church Road Tupsley - Hereford,2023-06-19T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-19T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
750778,Church Road Tupsley - Hereford,2023-06-19T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-19T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-19T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-19T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-19T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-19T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
750778,Church Road Tupsley - Hereford,2023-06-19T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
750778,Church Road Tupsley - Hereford,2023-06-19T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-06-19T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-19T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-19T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-19T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-19T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-19T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-19T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-19T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-19T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.54
750778,Church Road Tupsley - Hereford,2023-06-19T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-19T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-19T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-19T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-06-19T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
750778,Church Road Tupsley - Hereford,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
750778,Church Road Tupsley - Hereford,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
750778,Church Road Tupsley - Hereford,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
750778,Church Road Tupsley - Hereford,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
750778,Church Road Tupsley - Hereford,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
750778,Church Road Tupsley - Hereford,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
750778,Church Road Tupsley - Hereford,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
750778,Church Road Tupsley - Hereford,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
750778,Church Road Tupsley - Hereford,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.36
750778,Church Road Tupsley - Hereford,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.33
750778,Church Road Tupsley - Hereford,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.48
750778,Church Road Tupsley - Hereford,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
750778,Church Road Tupsley - Hereford,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
750778,Church Road Tupsley - Hereford,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
750778,Church Road Tupsley - Hereford,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
750778,Church Road Tupsley - Hereford,2023-06-19T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-19T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-19T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-19T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.44
750778,Church Road Tupsley - Hereford,2023-06-19T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.72
750778,Church Road Tupsley - Hereford,2023-06-19T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.06
750778,Church Road Tupsley - Hereford,2023-06-19T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
750778,Church Road Tupsley - Hereford,2023-06-19T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.5
750778,Church Road Tupsley - Hereford,2023-06-19T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.2
750778,Church Road Tupsley - Hereford,2023-06-19T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-19T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
750778,Church Road Tupsley - Hereford,2023-06-19T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-19T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-19T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.23
750778,Church Road Tupsley - Hereford,2023-06-19T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.37
750778,Church Road Tupsley - Hereford,2023-06-19T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.28
750778,Church Road Tupsley - Hereford,2023-06-19T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-19T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
750778,Church Road Tupsley - Hereford,2023-06-19T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-19T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-19T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-19T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-19T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-19T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
750778,Church Road Tupsley - Hereford,2023-06-19T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.26
750778,Church Road Tupsley - Hereford,2023-06-19T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.34
750778,Church Road Tupsley - Hereford,2023-06-19T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-19T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
750778,Church Road Tupsley - Hereford,2023-06-19T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
750778,Church Road Tupsley - Hereford,2023-06-19T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-06-19T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-19T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
750778,Church Road Tupsley - Hereford,2023-06-19T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-19T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
750778,Church Road Tupsley - Hereford,2023-06-19T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
750778,Church Road Tupsley - Hereford,2023-06-19T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
750778,Church Road Tupsley - Hereford,2023-06-19T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-19T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-19T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-19T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-19T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-19T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-19T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-19T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
750778,Church Road Tupsley - Hereford,2023-06-19T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
750778,Church Road Tupsley - Hereford,2023-06-19T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-19T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.4
750778,Church Road Tupsley - Hereford,2023-06-19T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-19T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-06-19T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
750778,Church Road Tupsley - Hereford,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.15
750778,Church Road Tupsley - Hereford,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
750778,Church Road Tupsley - Hereford,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
750778,Church Road Tupsley - Hereford,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
750778,Church Road Tupsley - Hereford,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
750778,Church Road Tupsley - Hereford,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
750778,Church Road Tupsley - Hereford,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
750778,Church Road Tupsley - Hereford,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
750778,Church Road Tupsley - Hereford,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.83
750778,Church Road Tupsley - Hereford,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.91
750778,Church Road Tupsley - Hereford,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.35
750778,Church Road Tupsley - Hereford,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
750778,Church Road Tupsley - Hereford,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
750778,Church Road Tupsley - Hereford,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
750778,Church Road Tupsley - Hereford,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
750778,Church Road Tupsley - Hereford,2023-06-19T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-19T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-19T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-19T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.94
750778,Church Road Tupsley - Hereford,2023-06-19T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.95
750778,Church Road Tupsley - Hereford,2023-06-19T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-06-19T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.2
750778,Church Road Tupsley - Hereford,2023-06-19T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.5
750778,Church Road Tupsley - Hereford,2023-06-19T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.3
750778,Church Road Tupsley - Hereford,2023-06-19T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-19T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-19T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-19T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-19T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.66
750778,Church Road Tupsley - Hereford,2023-06-19T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.41
750778,Church Road Tupsley - Hereford,2023-06-19T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.84
750778,Church Road Tupsley - Hereford,2023-06-19T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-19T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
750778,Church Road Tupsley - Hereford,2023-06-19T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-19T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-19T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-19T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-19T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-19T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.58
750778,Church Road Tupsley - Hereford,2023-06-19T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.62
750778,Church Road Tupsley - Hereford,2023-06-19T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.93
750778,Church Road Tupsley - Hereford,2023-06-19T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-19T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
750778,Church Road Tupsley - Hereford,2023-06-19T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-19T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
750778,Church Road Tupsley - Hereford,2023-06-19T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-19T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
750778,Church Road Tupsley - Hereford,2023-06-19T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-19T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
750778,Church Road Tupsley - Hereford,2023-06-19T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
750778,Church Road Tupsley - Hereford,2023-06-19T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
750778,Church Road Tupsley - Hereford,2023-06-19T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-19T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
750778,Church Road Tupsley - Hereford,2023-06-19T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-19T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
750778,Church Road Tupsley - Hereford,2023-06-19T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-19T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-19T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-19T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.51
750778,Church Road Tupsley - Hereford,2023-06-19T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-06-19T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-19T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.0
750778,Church Road Tupsley - Hereford,2023-06-19T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-06-19T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-19T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
750778,Church Road Tupsley - Hereford,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
750778,Church Road Tupsley - Hereford,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
750778,Church Road Tupsley - Hereford,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.81
750778,Church Road Tupsley - Hereford,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
750778,Church Road Tupsley - Hereford,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
750778,Church Road Tupsley - Hereford,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
750778,Church Road Tupsley - Hereford,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
750778,Church Road Tupsley - Hereford,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.1
750778,Church Road Tupsley - Hereford,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.47
750778,Church Road Tupsley - Hereford,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.16
750778,Church Road Tupsley - Hereford,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
750778,Church Road Tupsley - Hereford,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
750778,Church Road Tupsley - Hereford,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
750778,Church Road Tupsley - Hereford,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
750778,Church Road Tupsley - Hereford,2023-06-19T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-19T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-19T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-19T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.93
750778,Church Road Tupsley - Hereford,2023-06-19T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.91
750778,Church Road Tupsley - Hereford,2023-06-19T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-06-19T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.3
750778,Church Road Tupsley - Hereford,2023-06-19T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-19T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.4
750778,Church Road Tupsley - Hereford,2023-06-19T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-19T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
750778,Church Road Tupsley - Hereford,2023-06-19T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-19T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-19T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.65
750778,Church Road Tupsley - Hereford,2023-06-19T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
750778,Church Road Tupsley - Hereford,2023-06-19T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.09
750778,Church Road Tupsley - Hereford,2023-06-19T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-06-19T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
750778,Church Road Tupsley - Hereford,2023-06-19T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-19T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-19T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-19T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-19T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-19T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.57
750778,Church Road Tupsley - Hereford,2023-06-19T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
750778,Church Road Tupsley - Hereford,2023-06-19T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-06-19T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-19T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-19T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
750778,Church Road Tupsley - Hereford,2023-06-19T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-19T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-19T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
750778,Church Road Tupsley - Hereford,2023-06-19T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-19T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
750778,Church Road Tupsley - Hereford,2023-06-19T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-06-19T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
750778,Church Road Tupsley - Hereford,2023-06-19T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-19T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-19T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-19T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-19T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-19T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-19T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-19T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-19T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-06-19T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-06-19T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-06-19T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-19T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-19T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
750778,Church Road Tupsley - Hereford,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
750778,Church Road Tupsley - Hereford,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
750778,Church Road Tupsley - Hereford,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
750778,Church Road Tupsley - Hereford,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
750778,Church Road Tupsley - Hereford,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
750778,Church Road Tupsley - Hereford,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
750778,Church Road Tupsley - Hereford,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.8
750778,Church Road Tupsley - Hereford,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.16
750778,Church Road Tupsley - Hereford,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.08
750778,Church Road Tupsley - Hereford,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
750778,Church Road Tupsley - Hereford,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
750778,Church Road Tupsley - Hereford,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
750778,Church Road Tupsley - Hereford,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
750778,Church Road Tupsley - Hereford,2023-06-19T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-19T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-06-19T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-19T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.6
750778,Church Road Tupsley - Hereford,2023-06-19T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.79
750778,Church Road Tupsley - Hereford,2023-06-19T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.02
750778,Church Road Tupsley - Hereford,2023-06-19T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.7
750778,Church Road Tupsley - Hereford,2023-06-19T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.1
750778,Church Road Tupsley - Hereford,2023-06-19T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.8
750778,Church Road Tupsley - Hereford,2023-06-19T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-19T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-19T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-19T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-19T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.32
750778,Church Road Tupsley - Hereford,2023-06-19T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
750778,Church Road Tupsley - Hereford,2023-06-19T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.05
750778,Church Road Tupsley - Hereford,2023-06-19T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-19T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-19T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-19T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
750778,Church Road Tupsley - Hereford,2023-06-19T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-19T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-19T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-19T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.35
750778,Church Road Tupsley - Hereford,2023-06-19T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
750778,Church Road Tupsley - Hereford,2023-06-19T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.36
750778,Church Road Tupsley - Hereford,2023-06-19T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-19T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-19T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-06-19T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-19T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-06-19T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
750778,Church Road Tupsley - Hereford,2023-06-19T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-19T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
750778,Church Road Tupsley - Hereford,2023-06-19T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
750778,Church Road Tupsley - Hereford,2023-06-19T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
750778,Church Road Tupsley - Hereford,2023-06-19T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-19T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-19T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-19T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-19T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-19T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-19T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-19T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-19T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
750778,Church Road Tupsley - Hereford,2023-06-19T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-19T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-19T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-19T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-19T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
750778,Church Road Tupsley - Hereford,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
750778,Church Road Tupsley - Hereford,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
750778,Church Road Tupsley - Hereford,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
750778,Church Road Tupsley - Hereford,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
750778,Church Road Tupsley - Hereford,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
750778,Church Road Tupsley - Hereford,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
750778,Church Road Tupsley - Hereford,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
750778,Church Road Tupsley - Hereford,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.26
750778,Church Road Tupsley - Hereford,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.53
750778,Church Road Tupsley - Hereford,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.89
750778,Church Road Tupsley - Hereford,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
750778,Church Road Tupsley - Hereford,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
750778,Church Road Tupsley - Hereford,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
750778,Church Road Tupsley - Hereford,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
750778,Church Road Tupsley - Hereford,2023-06-19T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-19T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-06-19T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-19T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.36
750778,Church Road Tupsley - Hereford,2023-06-19T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.66
750778,Church Road Tupsley - Hereford,2023-06-19T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.35
750778,Church Road Tupsley - Hereford,2023-06-19T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-19T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.9
750778,Church Road Tupsley - Hereford,2023-06-19T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.3
750778,Church Road Tupsley - Hereford,2023-06-19T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-19T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-19T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-19T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-19T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
750778,Church Road Tupsley - Hereford,2023-06-19T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.38
750778,Church Road Tupsley - Hereford,2023-06-19T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.34
750778,Church Road Tupsley - Hereford,2023-06-19T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-19T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-19T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-19T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-19T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-19T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-19T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-19T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.7
750778,Church Road Tupsley - Hereford,2023-06-19T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.13
750778,Church Road Tupsley - Hereford,2023-06-19T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.1
750778,Church Road Tupsley - Hereford,2023-06-19T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-19T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-06-19T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-19T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-19T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
750778,Church Road Tupsley - Hereford,2023-06-19T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
750778,Church Road Tupsley - Hereford,2023-06-19T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-19T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
750778,Church Road Tupsley - Hereford,2023-06-19T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
750778,Church Road Tupsley - Hereford,2023-06-19T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-06-19T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-19T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
750778,Church Road Tupsley - Hereford,2023-06-19T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-19T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-19T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-19T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-19T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-19T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-19T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
750778,Church Road Tupsley - Hereford,2023-06-19T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.53
750778,Church Road Tupsley - Hereford,2023-06-19T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
750778,Church Road Tupsley - Hereford,2023-06-19T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-19T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-19T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
750778,Church Road Tupsley - Hereford,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
750778,Church Road Tupsley - Hereford,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
750778,Church Road Tupsley - Hereford,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
750778,Church Road Tupsley - Hereford,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
750778,Church Road Tupsley - Hereford,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
750778,Church Road Tupsley - Hereford,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
750778,Church Road Tupsley - Hereford,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
750778,Church Road Tupsley - Hereford,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.8
750778,Church Road Tupsley - Hereford,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.84
750778,Church Road Tupsley - Hereford,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.27
750778,Church Road Tupsley - Hereford,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
750778,Church Road Tupsley - Hereford,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
750778,Church Road Tupsley - Hereford,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
750778,Church Road Tupsley - Hereford,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
750778,Church Road Tupsley - Hereford,2023-06-19T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-19T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-06-19T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-19T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.03
750778,Church Road Tupsley - Hereford,2023-06-19T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.37
750778,Church Road Tupsley - Hereford,2023-06-19T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.6
750778,Church Road Tupsley - Hereford,2023-06-19T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-06-19T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.7
750778,Church Road Tupsley - Hereford,2023-06-19T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.4
750778,Church Road Tupsley - Hereford,2023-06-19T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-19T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-19T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-19T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-19T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-06-19T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.37
750778,Church Road Tupsley - Hereford,2023-06-19T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.93
750778,Church Road Tupsley - Hereford,2023-06-19T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-19T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-19T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-19T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
750778,Church Road Tupsley - Hereford,2023-06-19T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-19T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-19T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-19T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-06-19T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.69
750778,Church Road Tupsley - Hereford,2023-06-19T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.94
750778,Church Road Tupsley - Hereford,2023-06-19T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-19T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-19T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-19T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-19T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
750778,Church Road Tupsley - Hereford,2023-06-19T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-19T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-19T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
750778,Church Road Tupsley - Hereford,2023-06-19T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.82
750778,Church Road Tupsley - Hereford,2023-06-19T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-06-19T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
750778,Church Road Tupsley - Hereford,2023-06-19T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
750778,Church Road Tupsley - Hereford,2023-06-19T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-19T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-19T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-19T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-19T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-19T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
750778,Church Road Tupsley - Hereford,2023-06-19T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
750778,Church Road Tupsley - Hereford,2023-06-19T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-06-19T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
750778,Church Road Tupsley - Hereford,2023-06-19T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
750778,Church Road Tupsley - Hereford,2023-06-19T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-19T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.8
750778,Church Road Tupsley - Hereford,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
750778,Church Road Tupsley - Hereford,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
750778,Church Road Tupsley - Hereford,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
750778,Church Road Tupsley - Hereford,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
750778,Church Road Tupsley - Hereford,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
750778,Church Road Tupsley - Hereford,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
750778,Church Road Tupsley - Hereford,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750778,Church Road Tupsley - Hereford,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
750778,Church Road Tupsley - Hereford,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.85
750778,Church Road Tupsley - Hereford,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.8
750778,Church Road Tupsley - Hereford,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.2
750778,Church Road Tupsley - Hereford,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
750778,Church Road Tupsley - Hereford,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
750778,Church Road Tupsley - Hereford,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
750778,Church Road Tupsley - Hereford,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
750778,Church Road Tupsley - Hereford,2023-06-19T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-19T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
750778,Church Road Tupsley - Hereford,2023-06-19T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-19T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.89
750778,Church Road Tupsley - Hereford,2023-06-19T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.56
750778,Church Road Tupsley - Hereford,2023-06-19T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.14
750778,Church Road Tupsley - Hereford,2023-06-19T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-19T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.9
750778,Church Road Tupsley - Hereford,2023-06-19T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.0
750778,Church Road Tupsley - Hereford,2023-06-19T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.7
750778,Church Road Tupsley - Hereford,2023-06-19T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-19T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-19T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-19T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.02
750778,Church Road Tupsley - Hereford,2023-06-19T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.36
750778,Church Road Tupsley - Hereford,2023-06-19T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.65
750778,Church Road Tupsley - Hereford,2023-06-19T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
750778,Church Road Tupsley - Hereford,2023-06-19T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-19T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-19T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
750778,Church Road Tupsley - Hereford,2023-06-19T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
