Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-19T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-19T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-19T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.67
750778,Church Road Tupsley - Hereford,2023-06-19T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.78
750778,Church Road Tupsley - Hereford,2023-06-19T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.38
750778,Church Road Tupsley - Hereford,2023-06-19T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-19T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-19T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-19T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-19T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
750778,Church Road Tupsley - Hereford,2023-06-19T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-19T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-19T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.03
750778,Church Road Tupsley - Hereford,2023-06-19T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
750778,Church Road Tupsley - Hereford,2023-06-19T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-06-19T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
750778,Church Road Tupsley - Hereford,2023-06-19T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
750778,Church Road Tupsley - Hereford,2023-06-19T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
750778,Church Road Tupsley - Hereford,2023-06-19T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-19T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-19T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-19T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-19T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
750778,Church Road Tupsley - Hereford,2023-06-19T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.45
750778,Church Road Tupsley - Hereford,2023-06-19T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-19T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-19T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-19T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-19T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
750778,Church Road Tupsley - Hereford,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
750778,Church Road Tupsley - Hereford,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
750778,Church Road Tupsley - Hereford,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
750778,Church Road Tupsley - Hereford,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
750778,Church Road Tupsley - Hereford,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
750778,Church Road Tupsley - Hereford,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
750778,Church Road Tupsley - Hereford,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.84
750778,Church Road Tupsley - Hereford,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.25
750778,Church Road Tupsley - Hereford,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.62
750778,Church Road Tupsley - Hereford,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
750778,Church Road Tupsley - Hereford,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
750778,Church Road Tupsley - Hereford,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
750778,Church Road Tupsley - Hereford,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
750778,Church Road Tupsley - Hereford,2023-06-19T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-19T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-06-19T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-19T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.07
750778,Church Road Tupsley - Hereford,2023-06-19T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.99
750778,Church Road Tupsley - Hereford,2023-06-19T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
750778,Church Road Tupsley - Hereford,2023-06-19T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-19T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-19T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.3
750778,Church Road Tupsley - Hereford,2023-06-19T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.8
750778,Church Road Tupsley - Hereford,2023-06-19T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-19T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-19T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-19T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
750778,Church Road Tupsley - Hereford,2023-06-19T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.49
750778,Church Road Tupsley - Hereford,2023-06-19T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.22
750778,Church Road Tupsley - Hereford,2023-06-19T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-06-19T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
750778,Church Road Tupsley - Hereford,2023-06-19T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-19T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.3
750778,Church Road Tupsley - Hereford,2023-06-19T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-19T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-19T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-19T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-06-19T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-06-19T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.14
750778,Church Road Tupsley - Hereford,2023-06-19T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-19T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-19T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-19T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-19T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
750778,Church Road Tupsley - Hereford,2023-06-19T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-19T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
750778,Church Road Tupsley - Hereford,2023-06-19T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.14
750778,Church Road Tupsley - Hereford,2023-06-19T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
750778,Church Road Tupsley - Hereford,2023-06-19T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.98
750778,Church Road Tupsley - Hereford,2023-06-19T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
750778,Church Road Tupsley - Hereford,2023-06-19T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
750778,Church Road Tupsley - Hereford,2023-06-19T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-19T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-19T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-19T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-19T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-19T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
750778,Church Road Tupsley - Hereford,2023-06-19T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-19T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-19T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-19T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-19T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-19T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
750778,Church Road Tupsley - Hereford,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
750778,Church Road Tupsley - Hereford,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
750778,Church Road Tupsley - Hereford,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
750778,Church Road Tupsley - Hereford,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
750778,Church Road Tupsley - Hereford,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
750778,Church Road Tupsley - Hereford,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
750778,Church Road Tupsley - Hereford,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.78
750778,Church Road Tupsley - Hereford,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.87
750778,Church Road Tupsley - Hereford,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.17
750778,Church Road Tupsley - Hereford,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
750778,Church Road Tupsley - Hereford,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
750778,Church Road Tupsley - Hereford,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
750778,Church Road Tupsley - Hereford,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
750778,Church Road Tupsley - Hereford,2023-06-19T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-19T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
750778,Church Road Tupsley - Hereford,2023-06-19T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-19T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.56
750778,Church Road Tupsley - Hereford,2023-06-19T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.91
750778,Church Road Tupsley - Hereford,2023-06-19T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.18
750778,Church Road Tupsley - Hereford,2023-06-19T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-19T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-19T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-19T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.3
750778,Church Road Tupsley - Hereford,2023-06-19T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-19T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-19T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-19T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.81
750778,Church Road Tupsley - Hereford,2023-06-19T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
750778,Church Road Tupsley - Hereford,2023-06-19T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.56
750778,Church Road Tupsley - Hereford,2023-06-19T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
750778,Church Road Tupsley - Hereford,2023-06-19T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
750778,Church Road Tupsley - Hereford,2023-06-19T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
750778,Church Road Tupsley - Hereford,2023-06-19T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
750778,Church Road Tupsley - Hereford,2023-06-19T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-19T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-19T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-19T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.34
750778,Church Road Tupsley - Hereford,2023-06-19T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.29
750778,Church Road Tupsley - Hereford,2023-06-19T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.05
750778,Church Road Tupsley - Hereford,2023-06-19T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-19T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-19T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-19T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
750778,Church Road Tupsley - Hereford,2023-06-19T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
750778,Church Road Tupsley - Hereford,2023-06-19T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-19T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
750778,Church Road Tupsley - Hereford,2023-06-19T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
750778,Church Road Tupsley - Hereford,2023-06-19T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.27
750778,Church Road Tupsley - Hereford,2023-06-19T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-06-19T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-19T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
750778,Church Road Tupsley - Hereford,2023-06-19T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-19T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-19T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-19T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-19T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-19T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-19T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-06-19T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-19T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-19T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-19T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-19T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
750778,Church Road Tupsley - Hereford,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
750778,Church Road Tupsley - Hereford,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
750778,Church Road Tupsley - Hereford,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
750778,Church Road Tupsley - Hereford,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
750778,Church Road Tupsley - Hereford,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
750778,Church Road Tupsley - Hereford,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
750778,Church Road Tupsley - Hereford,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.53
750778,Church Road Tupsley - Hereford,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.24
750778,Church Road Tupsley - Hereford,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.31
750778,Church Road Tupsley - Hereford,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
750778,Church Road Tupsley - Hereford,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
750778,Church Road Tupsley - Hereford,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
750778,Church Road Tupsley - Hereford,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
750778,Church Road Tupsley - Hereford,2023-06-19T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-19T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-19T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-19T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.23
750778,Church Road Tupsley - Hereford,2023-06-19T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.12
750778,Church Road Tupsley - Hereford,2023-06-19T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.63
750778,Church Road Tupsley - Hereford,2023-06-19T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-19T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.3
750778,Church Road Tupsley - Hereford,2023-06-19T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.2
750778,Church Road Tupsley - Hereford,2023-06-19T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.9
750778,Church Road Tupsley - Hereford,2023-06-19T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-19T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-19T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-19T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
750778,Church Road Tupsley - Hereford,2023-06-19T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.83
750778,Church Road Tupsley - Hereford,2023-06-19T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.13
750778,Church Road Tupsley - Hereford,2023-06-19T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-19T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-19T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
750778,Church Road Tupsley - Hereford,2023-06-19T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
750778,Church Road Tupsley - Hereford,2023-06-19T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-19T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-19T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-19T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.65
750778,Church Road Tupsley - Hereford,2023-06-19T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.1
750778,Church Road Tupsley - Hereford,2023-06-19T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.08
750778,Church Road Tupsley - Hereford,2023-06-19T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-19T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-19T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-19T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-19T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
750778,Church Road Tupsley - Hereford,2023-06-19T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-19T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
750778,Church Road Tupsley - Hereford,2023-06-19T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
750778,Church Road Tupsley - Hereford,2023-06-19T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
750778,Church Road Tupsley - Hereford,2023-06-19T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-06-19T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-19T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-19T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-19T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-19T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-19T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-19T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-19T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-19T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
750778,Church Road Tupsley - Hereford,2023-06-19T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-19T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-19T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-19T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-19T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
750778,Church Road Tupsley - Hereford,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
750778,Church Road Tupsley - Hereford,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
750778,Church Road Tupsley - Hereford,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
750778,Church Road Tupsley - Hereford,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
750778,Church Road Tupsley - Hereford,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
750778,Church Road Tupsley - Hereford,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
750778,Church Road Tupsley - Hereford,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
750778,Church Road Tupsley - Hereford,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.38
750778,Church Road Tupsley - Hereford,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.44
750778,Church Road Tupsley - Hereford,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.52
750778,Church Road Tupsley - Hereford,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
750778,Church Road Tupsley - Hereford,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
750778,Church Road Tupsley - Hereford,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
750778,Church Road Tupsley - Hereford,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
750778,Church Road Tupsley - Hereford,2023-06-19T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-19T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-19T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-19T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.07
750778,Church Road Tupsley - Hereford,2023-06-19T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.99
750778,Church Road Tupsley - Hereford,2023-06-19T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.24
750778,Church Road Tupsley - Hereford,2023-06-19T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-19T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-19T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.9
750778,Church Road Tupsley - Hereford,2023-06-19T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-06-19T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-19T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-19T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-19T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
750778,Church Road Tupsley - Hereford,2023-06-19T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.14
750778,Church Road Tupsley - Hereford,2023-06-19T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.41
750778,Church Road Tupsley - Hereford,2023-06-19T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-19T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-06-19T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
750778,Church Road Tupsley - Hereford,2023-06-19T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-19T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
750778,Church Road Tupsley - Hereford,2023-06-19T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-19T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-19T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.45
750778,Church Road Tupsley - Hereford,2023-06-19T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.83
750778,Church Road Tupsley - Hereford,2023-06-19T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.71
750778,Church Road Tupsley - Hereford,2023-06-19T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-19T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-19T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-19T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-19T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
750778,Church Road Tupsley - Hereford,2023-06-19T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-19T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
750778,Church Road Tupsley - Hereford,2023-06-19T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
750778,Church Road Tupsley - Hereford,2023-06-19T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
750778,Church Road Tupsley - Hereford,2023-06-19T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.65
750778,Church Road Tupsley - Hereford,2023-06-19T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-19T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-06-19T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-19T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-19T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-19T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-19T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-19T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-19T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
750778,Church Road Tupsley - Hereford,2023-06-19T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-19T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-19T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-19T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-19T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
750778,Church Road Tupsley - Hereford,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
750778,Church Road Tupsley - Hereford,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
750778,Church Road Tupsley - Hereford,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
750778,Church Road Tupsley - Hereford,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
750778,Church Road Tupsley - Hereford,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
750778,Church Road Tupsley - Hereford,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
750778,Church Road Tupsley - Hereford,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
750778,Church Road Tupsley - Hereford,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.74
750778,Church Road Tupsley - Hereford,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.47
750778,Church Road Tupsley - Hereford,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.6
750778,Church Road Tupsley - Hereford,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
750778,Church Road Tupsley - Hereford,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
750778,Church Road Tupsley - Hereford,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
750778,Church Road Tupsley - Hereford,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
750778,Church Road Tupsley - Hereford,2023-06-19T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-19T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-19T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-19T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
750778,Church Road Tupsley - Hereford,2023-06-19T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.88
750778,Church Road Tupsley - Hereford,2023-06-19T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.58
750778,Church Road Tupsley - Hereford,2023-06-19T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-19T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-19T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-19T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-19T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-19T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-19T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-19T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.05
750778,Church Road Tupsley - Hereford,2023-06-19T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
750778,Church Road Tupsley - Hereford,2023-06-19T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.16
750778,Church Road Tupsley - Hereford,2023-06-19T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-19T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-19T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-19T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-19T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-06-19T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-19T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-19T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
750778,Church Road Tupsley - Hereford,2023-06-19T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.91
750778,Church Road Tupsley - Hereford,2023-06-19T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.02
750778,Church Road Tupsley - Hereford,2023-06-19T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-19T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-06-19T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-19T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-19T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
750778,Church Road Tupsley - Hereford,2023-06-19T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-19T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-19T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
750778,Church Road Tupsley - Hereford,2023-06-19T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
750778,Church Road Tupsley - Hereford,2023-06-19T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-06-19T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-19T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
750778,Church Road Tupsley - Hereford,2023-06-19T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-19T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-19T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-19T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-19T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-19T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-06-19T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.52
750778,Church Road Tupsley - Hereford,2023-06-19T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-19T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-19T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-19T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-06-19T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
750778,Church Road Tupsley - Hereford,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
750778,Church Road Tupsley - Hereford,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
750778,Church Road Tupsley - Hereford,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
750778,Church Road Tupsley - Hereford,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
750778,Church Road Tupsley - Hereford,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
750778,Church Road Tupsley - Hereford,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
750778,Church Road Tupsley - Hereford,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
750778,Church Road Tupsley - Hereford,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.16
750778,Church Road Tupsley - Hereford,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.6
750778,Church Road Tupsley - Hereford,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.54
750778,Church Road Tupsley - Hereford,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
750778,Church Road Tupsley - Hereford,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
750778,Church Road Tupsley - Hereford,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
750778,Church Road Tupsley - Hereford,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
750778,Church Road Tupsley - Hereford,2023-06-19T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-19T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-19T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-19T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.91
750778,Church Road Tupsley - Hereford,2023-06-19T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.65
750778,Church Road Tupsley - Hereford,2023-06-19T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.2
750778,Church Road Tupsley - Hereford,2023-06-19T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-19T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-19T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-19T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-19T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-19T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-19T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-19T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.75
750778,Church Road Tupsley - Hereford,2023-06-19T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.4
750778,Church Road Tupsley - Hereford,2023-06-19T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.36
750778,Church Road Tupsley - Hereford,2023-06-19T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-19T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-19T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-19T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-19T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
750778,Church Road Tupsley - Hereford,2023-06-19T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-19T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-19T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.5
750778,Church Road Tupsley - Hereford,2023-06-19T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.68
750778,Church Road Tupsley - Hereford,2023-06-19T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-06-19T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-19T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-19T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-19T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-19T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
750778,Church Road Tupsley - Hereford,2023-06-19T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-19T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-19T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
750778,Church Road Tupsley - Hereford,2023-06-19T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-06-19T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-06-19T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
750778,Church Road Tupsley - Hereford,2023-06-19T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
750778,Church Road Tupsley - Hereford,2023-06-19T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-19T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-19T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-19T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-19T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-19T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
750778,Church Road Tupsley - Hereford,2023-06-19T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-19T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-19T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-19T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-19T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-19T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
750778,Church Road Tupsley - Hereford,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
750778,Church Road Tupsley - Hereford,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
750778,Church Road Tupsley - Hereford,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
750778,Church Road Tupsley - Hereford,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
750778,Church Road Tupsley - Hereford,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
750778,Church Road Tupsley - Hereford,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
750778,Church Road Tupsley - Hereford,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
750778,Church Road Tupsley - Hereford,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
750778,Church Road Tupsley - Hereford,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.16
750778,Church Road Tupsley - Hereford,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,0.98
750778,Church Road Tupsley - Hereford,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.01
750778,Church Road Tupsley - Hereford,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
750778,Church Road Tupsley - Hereford,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
750778,Church Road Tupsley - Hereford,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
750778,Church Road Tupsley - Hereford,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
750778,Church Road Tupsley - Hereford,2023-06-19T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-19T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-06-19T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-19T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.08
750778,Church Road Tupsley - Hereford,2023-06-19T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.59
750778,Church Road Tupsley - Hereford,2023-06-19T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.44
750778,Church Road Tupsley - Hereford,2023-06-19T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-19T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-19T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.6
750778,Church Road Tupsley - Hereford,2023-06-19T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-19T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-19T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-19T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-19T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.83
750778,Church Road Tupsley - Hereford,2023-06-19T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-19T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.63
750778,Church Road Tupsley - Hereford,2023-06-19T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-19T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.3
