Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-19T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-19T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-19T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-19T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-19T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-19T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-19T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-19T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-06-19T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.52
750778,Church Road Tupsley - Hereford,2023-06-19T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.26
750778,Church Road Tupsley - Hereford,2023-06-19T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-19T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-19T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-19T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-19T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
750778,Church Road Tupsley - Hereford,2023-06-19T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-19T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-19T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
750778,Church Road Tupsley - Hereford,2023-06-19T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.73
750778,Church Road Tupsley - Hereford,2023-06-19T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.72
750778,Church Road Tupsley - Hereford,2023-06-19T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-19T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-19T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-19T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-19T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-19T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-19T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-19T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-19T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-06-19T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-19T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-19T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-19T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-19T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
750778,Church Road Tupsley - Hereford,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
750778,Church Road Tupsley - Hereford,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
750778,Church Road Tupsley - Hereford,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
750778,Church Road Tupsley - Hereford,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
750778,Church Road Tupsley - Hereford,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
750778,Church Road Tupsley - Hereford,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
750778,Church Road Tupsley - Hereford,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
750778,Church Road Tupsley - Hereford,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.22
750778,Church Road Tupsley - Hereford,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.57
750778,Church Road Tupsley - Hereford,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.69
750778,Church Road Tupsley - Hereford,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
750778,Church Road Tupsley - Hereford,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
750778,Church Road Tupsley - Hereford,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
750778,Church Road Tupsley - Hereford,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
750778,Church Road Tupsley - Hereford,2023-06-19T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-19T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
750778,Church Road Tupsley - Hereford,2023-06-19T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-19T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.27
750778,Church Road Tupsley - Hereford,2023-06-19T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.29
750778,Church Road Tupsley - Hereford,2023-06-19T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.04
750778,Church Road Tupsley - Hereford,2023-06-19T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-19T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-19T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-19T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-19T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-19T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-19T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-19T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-06-19T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-19T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-06-19T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-19T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-19T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-19T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-19T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-19T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-19T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-19T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.71
750778,Church Road Tupsley - Hereford,2023-06-19T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.05
750778,Church Road Tupsley - Hereford,2023-06-19T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.39
750778,Church Road Tupsley - Hereford,2023-06-19T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-19T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-19T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-19T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
750778,Church Road Tupsley - Hereford,2023-06-19T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
750778,Church Road Tupsley - Hereford,2023-06-19T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-19T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
750778,Church Road Tupsley - Hereford,2023-06-19T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
750778,Church Road Tupsley - Hereford,2023-06-19T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-06-19T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.86
750778,Church Road Tupsley - Hereford,2023-06-19T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-19T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-19T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-19T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-19T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-19T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-19T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-19T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-19T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
750778,Church Road Tupsley - Hereford,2023-06-19T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-19T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-19T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-19T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-19T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
750778,Church Road Tupsley - Hereford,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
750778,Church Road Tupsley - Hereford,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
750778,Church Road Tupsley - Hereford,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.43
750778,Church Road Tupsley - Hereford,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
750778,Church Road Tupsley - Hereford,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
750778,Church Road Tupsley - Hereford,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
750778,Church Road Tupsley - Hereford,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.63
750778,Church Road Tupsley - Hereford,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.06
750778,Church Road Tupsley - Hereford,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.03
750778,Church Road Tupsley - Hereford,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
750778,Church Road Tupsley - Hereford,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
750778,Church Road Tupsley - Hereford,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
750778,Church Road Tupsley - Hereford,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
750778,Church Road Tupsley - Hereford,2023-06-19T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-19T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
750778,Church Road Tupsley - Hereford,2023-06-19T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-19T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.06
750778,Church Road Tupsley - Hereford,2023-06-19T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.47
750778,Church Road Tupsley - Hereford,2023-06-19T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.87
750778,Church Road Tupsley - Hereford,2023-06-19T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-19T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.7
750778,Church Road Tupsley - Hereford,2023-06-19T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-19T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-19T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-19T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-19T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-19T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-06-19T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-06-19T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.33
750778,Church Road Tupsley - Hereford,2023-06-19T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-19T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-19T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-19T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-19T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-19T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-19T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-19T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-06-19T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.49
750778,Church Road Tupsley - Hereford,2023-06-19T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.91
750778,Church Road Tupsley - Hereford,2023-06-19T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-19T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-19T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-19T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
750778,Church Road Tupsley - Hereford,2023-06-19T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
750778,Church Road Tupsley - Hereford,2023-06-19T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-19T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
750778,Church Road Tupsley - Hereford,2023-06-19T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-06-19T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
750778,Church Road Tupsley - Hereford,2023-06-19T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.87
750778,Church Road Tupsley - Hereford,2023-06-19T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-19T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-19T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-19T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-19T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-19T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-19T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-19T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
750778,Church Road Tupsley - Hereford,2023-06-19T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-06-19T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-06-19T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-19T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-19T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-19T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
750778,Church Road Tupsley - Hereford,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
750778,Church Road Tupsley - Hereford,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
750778,Church Road Tupsley - Hereford,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
750778,Church Road Tupsley - Hereford,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
750778,Church Road Tupsley - Hereford,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
750778,Church Road Tupsley - Hereford,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
750778,Church Road Tupsley - Hereford,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.18
750778,Church Road Tupsley - Hereford,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.62
750778,Church Road Tupsley - Hereford,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.8
750778,Church Road Tupsley - Hereford,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
750778,Church Road Tupsley - Hereford,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
750778,Church Road Tupsley - Hereford,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
750778,Church Road Tupsley - Hereford,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
750778,Church Road Tupsley - Hereford,2023-06-19T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-19T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
750778,Church Road Tupsley - Hereford,2023-06-19T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-19T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.18
750778,Church Road Tupsley - Hereford,2023-06-19T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.33
750778,Church Road Tupsley - Hereford,2023-06-19T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.29
750778,Church Road Tupsley - Hereford,2023-06-19T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-19T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.6
750778,Church Road Tupsley - Hereford,2023-06-19T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-19T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-19T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-19T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-19T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-19T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.65
750778,Church Road Tupsley - Hereford,2023-06-19T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.06
750778,Church Road Tupsley - Hereford,2023-06-19T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-06-19T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-19T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-19T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-19T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-19T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-19T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-19T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-19T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.37
750778,Church Road Tupsley - Hereford,2023-06-19T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.77
750778,Church Road Tupsley - Hereford,2023-06-19T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.59
750778,Church Road Tupsley - Hereford,2023-06-19T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-06-19T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-19T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-19T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-06-19T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
750778,Church Road Tupsley - Hereford,2023-06-19T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-19T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
750778,Church Road Tupsley - Hereford,2023-06-19T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.14
750778,Church Road Tupsley - Hereford,2023-06-19T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.79
750778,Church Road Tupsley - Hereford,2023-06-19T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.77
750778,Church Road Tupsley - Hereford,2023-06-19T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-19T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-19T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-19T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-19T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-19T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-19T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-19T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-19T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-19T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-19T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-19T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-19T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-19T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
750778,Church Road Tupsley - Hereford,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
750778,Church Road Tupsley - Hereford,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
750778,Church Road Tupsley - Hereford,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
750778,Church Road Tupsley - Hereford,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
750778,Church Road Tupsley - Hereford,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
750778,Church Road Tupsley - Hereford,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
750778,Church Road Tupsley - Hereford,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
750778,Church Road Tupsley - Hereford,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.45
750778,Church Road Tupsley - Hereford,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.09
750778,Church Road Tupsley - Hereford,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.38
750778,Church Road Tupsley - Hereford,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
750778,Church Road Tupsley - Hereford,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
750778,Church Road Tupsley - Hereford,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
750778,Church Road Tupsley - Hereford,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
750778,Church Road Tupsley - Hereford,2023-06-19T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-19T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
750778,Church Road Tupsley - Hereford,2023-06-19T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-19T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.9
750778,Church Road Tupsley - Hereford,2023-06-19T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.52
750778,Church Road Tupsley - Hereford,2023-06-19T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.41
750778,Church Road Tupsley - Hereford,2023-06-19T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-19T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.6
750778,Church Road Tupsley - Hereford,2023-06-19T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-19T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-19T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-19T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-19T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-19T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.65
750778,Church Road Tupsley - Hereford,2023-06-19T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.15
750778,Church Road Tupsley - Hereford,2023-06-19T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-06-19T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-19T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-19T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-19T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-19T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-19T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-19T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-19T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.36
750778,Church Road Tupsley - Hereford,2023-06-19T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.58
750778,Church Road Tupsley - Hereford,2023-06-19T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.97
750778,Church Road Tupsley - Hereford,2023-06-19T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-19T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-19T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-19T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-19T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
750778,Church Road Tupsley - Hereford,2023-06-19T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
750778,Church Road Tupsley - Hereford,2023-06-19T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-19T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
750778,Church Road Tupsley - Hereford,2023-06-19T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-06-19T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.53
750778,Church Road Tupsley - Hereford,2023-06-19T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-19T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
750778,Church Road Tupsley - Hereford,2023-06-19T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-19T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-19T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-19T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-19T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-19T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-19T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-19T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-19T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-19T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-19T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-19T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
750778,Church Road Tupsley - Hereford,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
750778,Church Road Tupsley - Hereford,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
750778,Church Road Tupsley - Hereford,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
750778,Church Road Tupsley - Hereford,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
750778,Church Road Tupsley - Hereford,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
750778,Church Road Tupsley - Hereford,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
750778,Church Road Tupsley - Hereford,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
750778,Church Road Tupsley - Hereford,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.36
750778,Church Road Tupsley - Hereford,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,2.74
750778,Church Road Tupsley - Hereford,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.28
750778,Church Road Tupsley - Hereford,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
750778,Church Road Tupsley - Hereford,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
750778,Church Road Tupsley - Hereford,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
750778,Church Road Tupsley - Hereford,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
750778,Church Road Tupsley - Hereford,2023-06-19T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-19T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
750778,Church Road Tupsley - Hereford,2023-06-19T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-19T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.36
750778,Church Road Tupsley - Hereford,2023-06-19T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.15
750778,Church Road Tupsley - Hereford,2023-06-19T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.56
750778,Church Road Tupsley - Hereford,2023-06-19T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-19T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-19T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-19T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-19T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-19T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-19T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-19T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.53
750778,Church Road Tupsley - Hereford,2023-06-19T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-06-19T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-06-19T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-19T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-19T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-19T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-19T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-19T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-19T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-19T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.96
750778,Church Road Tupsley - Hereford,2023-06-19T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.98
750778,Church Road Tupsley - Hereford,2023-06-19T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-06-19T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-19T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-19T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-19T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-19T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
750778,Church Road Tupsley - Hereford,2023-06-19T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-19T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-19T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
750778,Church Road Tupsley - Hereford,2023-06-19T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-06-19T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.64
750778,Church Road Tupsley - Hereford,2023-06-19T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-19T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-19T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-19T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-19T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-19T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-19T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-19T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
750778,Church Road Tupsley - Hereford,2023-06-19T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-06-19T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-19T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-06-19T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-19T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-19T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
750778,Church Road Tupsley - Hereford,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
750778,Church Road Tupsley - Hereford,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
750778,Church Road Tupsley - Hereford,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
750778,Church Road Tupsley - Hereford,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
750778,Church Road Tupsley - Hereford,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
750778,Church Road Tupsley - Hereford,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
750778,Church Road Tupsley - Hereford,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
750778,Church Road Tupsley - Hereford,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.21
750778,Church Road Tupsley - Hereford,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.86
750778,Church Road Tupsley - Hereford,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.71
750778,Church Road Tupsley - Hereford,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
750778,Church Road Tupsley - Hereford,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
750778,Church Road Tupsley - Hereford,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
750778,Church Road Tupsley - Hereford,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
750778,Church Road Tupsley - Hereford,2023-06-19T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-19T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
750778,Church Road Tupsley - Hereford,2023-06-19T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-19T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.64
750778,Church Road Tupsley - Hereford,2023-06-19T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.6
750778,Church Road Tupsley - Hereford,2023-06-19T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.33
750778,Church Road Tupsley - Hereford,2023-06-19T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-19T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-19T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-19T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-19T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-19T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-19T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-19T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-19T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-19T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.15
750778,Church Road Tupsley - Hereford,2023-06-19T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-19T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-19T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-19T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-19T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
750778,Church Road Tupsley - Hereford,2023-06-19T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-19T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-19T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.88
750778,Church Road Tupsley - Hereford,2023-06-19T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-19T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.11
750778,Church Road Tupsley - Hereford,2023-06-19T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-19T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-19T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-19T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-06-19T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-19T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-19T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-19T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.76
750778,Church Road Tupsley - Hereford,2023-06-19T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
750778,Church Road Tupsley - Hereford,2023-06-19T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-19T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-19T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-19T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-19T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-19T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-19T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-19T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-19T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-19T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-06-19T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-06-19T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-19T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-19T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-19T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
750778,Church Road Tupsley - Hereford,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
750778,Church Road Tupsley - Hereford,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
750778,Church Road Tupsley - Hereford,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
750778,Church Road Tupsley - Hereford,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
750778,Church Road Tupsley - Hereford,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
750778,Church Road Tupsley - Hereford,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
750778,Church Road Tupsley - Hereford,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
750778,Church Road Tupsley - Hereford,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.25
750778,Church Road Tupsley - Hereford,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.89
750778,Church Road Tupsley - Hereford,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.27
750778,Church Road Tupsley - Hereford,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
750778,Church Road Tupsley - Hereford,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
750778,Church Road Tupsley - Hereford,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
750778,Church Road Tupsley - Hereford,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
750778,Church Road Tupsley - Hereford,2023-06-19T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-19T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
750778,Church Road Tupsley - Hereford,2023-06-19T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-19T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.14
750778,Church Road Tupsley - Hereford,2023-06-19T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.92
750778,Church Road Tupsley - Hereford,2023-06-19T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.58
750778,Church Road Tupsley - Hereford,2023-06-19T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-19T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
750778,Church Road Tupsley - Hereford,2023-06-19T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-19T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.6
750778,Church Road Tupsley - Hereford,2023-06-19T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-19T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-19T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-19T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.36
