Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-19T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-06-19T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
750778,Church Road Tupsley - Hereford,2023-06-19T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-19T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-19T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-19T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-19T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
750778,Church Road Tupsley - Hereford,2023-06-19T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-19T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-19T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.51
750778,Church Road Tupsley - Hereford,2023-06-19T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.67
750778,Church Road Tupsley - Hereford,2023-06-19T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.66
750778,Church Road Tupsley - Hereford,2023-06-19T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-19T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-19T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-19T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-19T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-19T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-19T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-19T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.92
750778,Church Road Tupsley - Hereford,2023-06-19T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
750778,Church Road Tupsley - Hereford,2023-06-19T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-19T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-06-19T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-06-19T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-19T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-19T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-19T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-19T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-19T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-19T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-06-19T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-19T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-19T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-19T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-19T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
750778,Church Road Tupsley - Hereford,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
750778,Church Road Tupsley - Hereford,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
750778,Church Road Tupsley - Hereford,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
750778,Church Road Tupsley - Hereford,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
750778,Church Road Tupsley - Hereford,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
750778,Church Road Tupsley - Hereford,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
750778,Church Road Tupsley - Hereford,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
750778,Church Road Tupsley - Hereford,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.73
750778,Church Road Tupsley - Hereford,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.67
750778,Church Road Tupsley - Hereford,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.55
750778,Church Road Tupsley - Hereford,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
750778,Church Road Tupsley - Hereford,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
750778,Church Road Tupsley - Hereford,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
750778,Church Road Tupsley - Hereford,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
750778,Church Road Tupsley - Hereford,2023-06-19T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-19T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
750778,Church Road Tupsley - Hereford,2023-06-19T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-19T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.06
750778,Church Road Tupsley - Hereford,2023-06-19T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.55
750778,Church Road Tupsley - Hereford,2023-06-19T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.78
750778,Church Road Tupsley - Hereford,2023-06-19T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-19T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-19T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.3
750778,Church Road Tupsley - Hereford,2023-06-19T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-19T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-19T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-19T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-19T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.98
750778,Church Road Tupsley - Hereford,2023-06-19T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-06-19T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
750778,Church Road Tupsley - Hereford,2023-06-19T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-19T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-19T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-19T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-19T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-19T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-19T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-19T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.85
750778,Church Road Tupsley - Hereford,2023-06-19T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-06-19T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-06-19T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-19T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-19T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-19T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-19T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-19T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-06-19T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-19T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
750778,Church Road Tupsley - Hereford,2023-06-19T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-06-19T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-19T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-19T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-19T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-19T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-19T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-19T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-19T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-19T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-19T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-06-19T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-19T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-19T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-19T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-19T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
750778,Church Road Tupsley - Hereford,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
750778,Church Road Tupsley - Hereford,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
750778,Church Road Tupsley - Hereford,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
750778,Church Road Tupsley - Hereford,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
750778,Church Road Tupsley - Hereford,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
750778,Church Road Tupsley - Hereford,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
750778,Church Road Tupsley - Hereford,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
750778,Church Road Tupsley - Hereford,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.98
750778,Church Road Tupsley - Hereford,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
750778,Church Road Tupsley - Hereford,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.11
750778,Church Road Tupsley - Hereford,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
750778,Church Road Tupsley - Hereford,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
750778,Church Road Tupsley - Hereford,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
750778,Church Road Tupsley - Hereford,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
750778,Church Road Tupsley - Hereford,2023-06-19T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-19T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
750778,Church Road Tupsley - Hereford,2023-06-19T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-19T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.04
750778,Church Road Tupsley - Hereford,2023-06-19T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.84
750778,Church Road Tupsley - Hereford,2023-06-19T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.86
750778,Church Road Tupsley - Hereford,2023-06-19T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-19T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-19T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.9
750778,Church Road Tupsley - Hereford,2023-06-19T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-19T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-19T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-19T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-19T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.01
750778,Church Road Tupsley - Hereford,2023-06-19T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-06-19T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-06-19T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-19T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-19T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-19T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-19T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-19T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-19T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-19T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.3
750778,Church Road Tupsley - Hereford,2023-06-19T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-19T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.79
750778,Church Road Tupsley - Hereford,2023-06-19T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-19T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-19T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-19T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-19T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-19T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-06-19T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-19T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-06-19T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
750778,Church Road Tupsley - Hereford,2023-06-19T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-19T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-06-19T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
750778,Church Road Tupsley - Hereford,2023-06-19T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-19T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-19T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-19T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-19T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-19T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-19T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-19T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-19T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-19T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-19T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-19T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
750778,Church Road Tupsley - Hereford,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.46
750778,Church Road Tupsley - Hereford,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
750778,Church Road Tupsley - Hereford,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
750778,Church Road Tupsley - Hereford,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
750778,Church Road Tupsley - Hereford,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
750778,Church Road Tupsley - Hereford,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
750778,Church Road Tupsley - Hereford,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
750778,Church Road Tupsley - Hereford,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.18
750778,Church Road Tupsley - Hereford,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.46
750778,Church Road Tupsley - Hereford,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.63
750778,Church Road Tupsley - Hereford,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
750778,Church Road Tupsley - Hereford,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
750778,Church Road Tupsley - Hereford,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
750778,Church Road Tupsley - Hereford,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
750778,Church Road Tupsley - Hereford,2023-06-19T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-19T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
750778,Church Road Tupsley - Hereford,2023-06-19T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-19T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.63
750778,Church Road Tupsley - Hereford,2023-06-19T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.75
750778,Church Road Tupsley - Hereford,2023-06-19T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.01
750778,Church Road Tupsley - Hereford,2023-06-19T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-19T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-19T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-19T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-06-19T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-19T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-19T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-19T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.05
750778,Church Road Tupsley - Hereford,2023-06-19T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-06-19T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.06
750778,Church Road Tupsley - Hereford,2023-06-19T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-19T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-19T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-19T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-19T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-19T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-19T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-19T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.59
750778,Church Road Tupsley - Hereford,2023-06-19T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.78
750778,Church Road Tupsley - Hereford,2023-06-19T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.31
750778,Church Road Tupsley - Hereford,2023-06-19T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-19T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-19T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-19T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-19T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-19T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
750778,Church Road Tupsley - Hereford,2023-06-19T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-06-19T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.3
750778,Church Road Tupsley - Hereford,2023-06-19T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-06-19T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.68
750778,Church Road Tupsley - Hereford,2023-06-19T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-06-19T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-19T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-19T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-19T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-19T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-19T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-19T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-19T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-06-19T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-19T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-19T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-19T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-19T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
750778,Church Road Tupsley - Hereford,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.65
750778,Church Road Tupsley - Hereford,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
750778,Church Road Tupsley - Hereford,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.09
750778,Church Road Tupsley - Hereford,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
750778,Church Road Tupsley - Hereford,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.08
750778,Church Road Tupsley - Hereford,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
750778,Church Road Tupsley - Hereford,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
750778,Church Road Tupsley - Hereford,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,0.83
750778,Church Road Tupsley - Hereford,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.01
750778,Church Road Tupsley - Hereford,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
750778,Church Road Tupsley - Hereford,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
750778,Church Road Tupsley - Hereford,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
750778,Church Road Tupsley - Hereford,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
750778,Church Road Tupsley - Hereford,2023-06-19T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-19T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
750778,Church Road Tupsley - Hereford,2023-06-19T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-19T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.06
750778,Church Road Tupsley - Hereford,2023-06-19T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-19T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.58
750778,Church Road Tupsley - Hereford,2023-06-19T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-19T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-19T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-19T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.3
750778,Church Road Tupsley - Hereford,2023-06-19T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-19T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-19T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-19T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.2
750778,Church Road Tupsley - Hereford,2023-06-19T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.03
750778,Church Road Tupsley - Hereford,2023-06-19T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-06-19T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-19T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-19T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-19T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-19T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
750778,Church Road Tupsley - Hereford,2023-06-19T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-19T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-19T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.05
750778,Church Road Tupsley - Hereford,2023-06-19T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.98
750778,Church Road Tupsley - Hereford,2023-06-19T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.95
750778,Church Road Tupsley - Hereford,2023-06-19T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-19T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-19T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-19T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-19T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-19T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-19T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
750778,Church Road Tupsley - Hereford,2023-06-19T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.03
750778,Church Road Tupsley - Hereford,2023-06-19T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
750778,Church Road Tupsley - Hereford,2023-06-19T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-06-19T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
750778,Church Road Tupsley - Hereford,2023-06-19T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-19T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-19T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-19T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-19T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-19T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-19T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-06-19T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-06-19T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-19T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-06-19T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
750778,Church Road Tupsley - Hereford,2023-06-19T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-19T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
750778,Church Road Tupsley - Hereford,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.85
750778,Church Road Tupsley - Hereford,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
750778,Church Road Tupsley - Hereford,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.05
750778,Church Road Tupsley - Hereford,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
750778,Church Road Tupsley - Hereford,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
750778,Church Road Tupsley - Hereford,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
750778,Church Road Tupsley - Hereford,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
750778,Church Road Tupsley - Hereford,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.79
750778,Church Road Tupsley - Hereford,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.75
750778,Church Road Tupsley - Hereford,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.88
750778,Church Road Tupsley - Hereford,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
750778,Church Road Tupsley - Hereford,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
750778,Church Road Tupsley - Hereford,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
750778,Church Road Tupsley - Hereford,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
750778,Church Road Tupsley - Hereford,2023-06-19T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-19T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
750778,Church Road Tupsley - Hereford,2023-06-19T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-19T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.46
750778,Church Road Tupsley - Hereford,2023-06-19T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.36
750778,Church Road Tupsley - Hereford,2023-06-19T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.22
750778,Church Road Tupsley - Hereford,2023-06-19T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-19T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-19T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-19T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-19T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-19T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-19T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-19T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.04
750778,Church Road Tupsley - Hereford,2023-06-19T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.89
750778,Church Road Tupsley - Hereford,2023-06-19T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
750778,Church Road Tupsley - Hereford,2023-06-19T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-19T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-19T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-19T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-19T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
750778,Church Road Tupsley - Hereford,2023-06-19T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-19T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-19T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.29
750778,Church Road Tupsley - Hereford,2023-06-19T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.54
750778,Church Road Tupsley - Hereford,2023-06-19T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-06-19T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-19T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-19T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-19T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-19T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
750778,Church Road Tupsley - Hereford,2023-06-19T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-19T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
750778,Church Road Tupsley - Hereford,2023-06-19T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.68
750778,Church Road Tupsley - Hereford,2023-06-19T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
750778,Church Road Tupsley - Hereford,2023-06-19T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.93
750778,Church Road Tupsley - Hereford,2023-06-19T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-06-19T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-19T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-19T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-19T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-19T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-19T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-19T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
750778,Church Road Tupsley - Hereford,2023-06-19T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-06-19T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-19T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
750778,Church Road Tupsley - Hereford,2023-06-19T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-19T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-19T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
750778,Church Road Tupsley - Hereford,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.75
750778,Church Road Tupsley - Hereford,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
750778,Church Road Tupsley - Hereford,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.08
750778,Church Road Tupsley - Hereford,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
750778,Church Road Tupsley - Hereford,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.05
750778,Church Road Tupsley - Hereford,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
750778,Church Road Tupsley - Hereford,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
750778,Church Road Tupsley - Hereford,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.01
750778,Church Road Tupsley - Hereford,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.51
750778,Church Road Tupsley - Hereford,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
750778,Church Road Tupsley - Hereford,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
750778,Church Road Tupsley - Hereford,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
750778,Church Road Tupsley - Hereford,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
750778,Church Road Tupsley - Hereford,2023-06-19T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-19T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
750778,Church Road Tupsley - Hereford,2023-06-19T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-19T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.41
750778,Church Road Tupsley - Hereford,2023-06-19T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.66
750778,Church Road Tupsley - Hereford,2023-06-19T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-06-19T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-19T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-19T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-19T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-19T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-19T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-19T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
750778,Church Road Tupsley - Hereford,2023-06-19T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-19T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.92
750778,Church Road Tupsley - Hereford,2023-06-19T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-06-19T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-19T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-19T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-19T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-19T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-06-19T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-19T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-19T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-19T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.34
750778,Church Road Tupsley - Hereford,2023-06-19T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.55
750778,Church Road Tupsley - Hereford,2023-06-19T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-19T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-19T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-19T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-19T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-19T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-19T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
750778,Church Road Tupsley - Hereford,2023-06-19T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.87
750778,Church Road Tupsley - Hereford,2023-06-19T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-06-19T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.5
750778,Church Road Tupsley - Hereford,2023-06-19T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-19T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-19T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-19T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-19T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-19T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-19T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-19T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-19T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-19T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-19T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-19T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-19T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-19T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
750778,Church Road Tupsley - Hereford,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.86
750778,Church Road Tupsley - Hereford,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
750778,Church Road Tupsley - Hereford,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.22
750778,Church Road Tupsley - Hereford,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
750778,Church Road Tupsley - Hereford,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.95
750778,Church Road Tupsley - Hereford,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
750778,Church Road Tupsley - Hereford,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
750778,Church Road Tupsley - Hereford,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.44
750778,Church Road Tupsley - Hereford,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.74
750778,Church Road Tupsley - Hereford,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.06
750778,Church Road Tupsley - Hereford,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
750778,Church Road Tupsley - Hereford,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
750778,Church Road Tupsley - Hereford,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
750778,Church Road Tupsley - Hereford,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
750778,Church Road Tupsley - Hereford,2023-06-19T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-19T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
750778,Church Road Tupsley - Hereford,2023-06-19T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-19T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.34
750778,Church Road Tupsley - Hereford,2023-06-19T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.32
750778,Church Road Tupsley - Hereford,2023-06-19T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-06-19T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-19T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-19T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-19T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-19T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-19T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
