Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-19T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-19T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.03
750778,Church Road Tupsley - Hereford,2023-06-19T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-06-19T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.03
750778,Church Road Tupsley - Hereford,2023-06-19T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-19T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-19T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-19T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-19T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-19T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-19T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-19T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-06-19T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.79
750778,Church Road Tupsley - Hereford,2023-06-19T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-06-19T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-19T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-19T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-19T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-19T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-19T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-19T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
750778,Church Road Tupsley - Hereford,2023-06-19T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-19T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
750778,Church Road Tupsley - Hereford,2023-06-19T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
750778,Church Road Tupsley - Hereford,2023-06-19T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-19T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-19T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-19T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-19T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-19T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-19T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-19T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-19T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-06-19T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-19T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-19T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-19T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-19T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
750778,Church Road Tupsley - Hereford,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.97
750778,Church Road Tupsley - Hereford,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
750778,Church Road Tupsley - Hereford,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.02
750778,Church Road Tupsley - Hereford,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
750778,Church Road Tupsley - Hereford,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.05
750778,Church Road Tupsley - Hereford,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
750778,Church Road Tupsley - Hereford,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750778,Church Road Tupsley - Hereford,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.89
750778,Church Road Tupsley - Hereford,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.86
750778,Church Road Tupsley - Hereford,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.34
750778,Church Road Tupsley - Hereford,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
750778,Church Road Tupsley - Hereford,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
750778,Church Road Tupsley - Hereford,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
750778,Church Road Tupsley - Hereford,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
750778,Church Road Tupsley - Hereford,2023-06-19T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-19T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
750778,Church Road Tupsley - Hereford,2023-06-19T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-19T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.12
750778,Church Road Tupsley - Hereford,2023-06-19T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-06-19T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.1
750778,Church Road Tupsley - Hereford,2023-06-19T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-19T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-19T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-19T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-19T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-19T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-19T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-19T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.4
750778,Church Road Tupsley - Hereford,2023-06-19T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-06-19T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.24
750778,Church Road Tupsley - Hereford,2023-06-19T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
750778,Church Road Tupsley - Hereford,2023-06-19T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-19T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-19T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-06-19T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-19T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-19T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-19T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.45
750778,Church Road Tupsley - Hereford,2023-06-19T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.84
750778,Church Road Tupsley - Hereford,2023-06-19T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.3
750778,Church Road Tupsley - Hereford,2023-06-19T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-19T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-19T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-19T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-19T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-19T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-19T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
750778,Church Road Tupsley - Hereford,2023-06-19T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.21
750778,Church Road Tupsley - Hereford,2023-06-19T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
750778,Church Road Tupsley - Hereford,2023-06-19T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
750778,Church Road Tupsley - Hereford,2023-06-19T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-19T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-19T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-19T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-19T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-19T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-19T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-19T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-19T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-06-19T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-19T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-19T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-19T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-19T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
750778,Church Road Tupsley - Hereford,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.62
750778,Church Road Tupsley - Hereford,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
750778,Church Road Tupsley - Hereford,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.72
750778,Church Road Tupsley - Hereford,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
750778,Church Road Tupsley - Hereford,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
750778,Church Road Tupsley - Hereford,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
750778,Church Road Tupsley - Hereford,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
750778,Church Road Tupsley - Hereford,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.69
750778,Church Road Tupsley - Hereford,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.96
750778,Church Road Tupsley - Hereford,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.99
750778,Church Road Tupsley - Hereford,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
750778,Church Road Tupsley - Hereford,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
750778,Church Road Tupsley - Hereford,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
750778,Church Road Tupsley - Hereford,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
750778,Church Road Tupsley - Hereford,2023-06-19T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-19T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
750778,Church Road Tupsley - Hereford,2023-06-19T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-19T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.23
750778,Church Road Tupsley - Hereford,2023-06-19T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.02
750778,Church Road Tupsley - Hereford,2023-06-19T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.37
750778,Church Road Tupsley - Hereford,2023-06-19T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-19T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-19T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-19T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-19T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-19T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-19T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-19T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.33
750778,Church Road Tupsley - Hereford,2023-06-19T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.15
750778,Church Road Tupsley - Hereford,2023-06-19T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-06-19T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-19T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-19T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-19T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-19T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-19T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-19T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-19T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.67
750778,Church Road Tupsley - Hereford,2023-06-19T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.28
750778,Church Road Tupsley - Hereford,2023-06-19T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.83
750778,Church Road Tupsley - Hereford,2023-06-19T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-19T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-19T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-19T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-19T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-19T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-19T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
750778,Church Road Tupsley - Hereford,2023-06-19T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.55
750778,Church Road Tupsley - Hereford,2023-06-19T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
750778,Church Road Tupsley - Hereford,2023-06-19T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.41
750778,Church Road Tupsley - Hereford,2023-06-19T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
750778,Church Road Tupsley - Hereford,2023-06-19T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
750778,Church Road Tupsley - Hereford,2023-06-19T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-06-19T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-19T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-19T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-19T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-19T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-19T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-06-19T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-19T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-19T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-19T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-19T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
750778,Church Road Tupsley - Hereford,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.71
750778,Church Road Tupsley - Hereford,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
750778,Church Road Tupsley - Hereford,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.87
750778,Church Road Tupsley - Hereford,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
750778,Church Road Tupsley - Hereford,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
750778,Church Road Tupsley - Hereford,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
750778,Church Road Tupsley - Hereford,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
750778,Church Road Tupsley - Hereford,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.71
750778,Church Road Tupsley - Hereford,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.1
750778,Church Road Tupsley - Hereford,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.41
750778,Church Road Tupsley - Hereford,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
750778,Church Road Tupsley - Hereford,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
750778,Church Road Tupsley - Hereford,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
750778,Church Road Tupsley - Hereford,2023-06-19T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-19T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
750778,Church Road Tupsley - Hereford,2023-06-19T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-19T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.56
750778,Church Road Tupsley - Hereford,2023-06-19T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.36
750778,Church Road Tupsley - Hereford,2023-06-19T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.48
750778,Church Road Tupsley - Hereford,2023-06-19T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-19T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-19T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-06-19T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.9
750778,Church Road Tupsley - Hereford,2023-06-19T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-19T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-19T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-19T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.82
750778,Church Road Tupsley - Hereford,2023-06-19T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-06-19T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-06-19T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-19T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-19T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-19T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-19T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-19T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-19T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-19T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.64
750778,Church Road Tupsley - Hereford,2023-06-19T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.88
750778,Church Road Tupsley - Hereford,2023-06-19T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.98
750778,Church Road Tupsley - Hereford,2023-06-19T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-19T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-19T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-19T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-19T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-19T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-19T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
750778,Church Road Tupsley - Hereford,2023-06-19T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.93
750778,Church Road Tupsley - Hereford,2023-06-19T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
750778,Church Road Tupsley - Hereford,2023-06-19T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.46
750778,Church Road Tupsley - Hereford,2023-06-19T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
750778,Church Road Tupsley - Hereford,2023-06-19T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-06-19T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-19T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-19T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-19T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-19T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-19T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-19T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-19T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-19T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-19T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-19T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-19T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
750778,Church Road Tupsley - Hereford,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.24
750778,Church Road Tupsley - Hereford,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
750778,Church Road Tupsley - Hereford,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.28
750778,Church Road Tupsley - Hereford,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
750778,Church Road Tupsley - Hereford,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
750778,Church Road Tupsley - Hereford,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
750778,Church Road Tupsley - Hereford,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
750778,Church Road Tupsley - Hereford,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
750778,Church Road Tupsley - Hereford,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,2.3
750778,Church Road Tupsley - Hereford,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.85
750778,Church Road Tupsley - Hereford,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.87
750778,Church Road Tupsley - Hereford,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
750778,Church Road Tupsley - Hereford,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
750778,Church Road Tupsley - Hereford,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
750778,Church Road Tupsley - Hereford,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
750778,Church Road Tupsley - Hereford,2023-06-19T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-19T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
750778,Church Road Tupsley - Hereford,2023-06-19T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-19T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.03
750778,Church Road Tupsley - Hereford,2023-06-19T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.53
750778,Church Road Tupsley - Hereford,2023-06-19T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.74
750778,Church Road Tupsley - Hereford,2023-06-19T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-19T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.8
750778,Church Road Tupsley - Hereford,2023-06-19T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.3
750778,Church Road Tupsley - Hereford,2023-06-19T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-19T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-19T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-19T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-19T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.65
750778,Church Road Tupsley - Hereford,2023-06-19T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-06-19T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-06-19T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-19T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-19T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-19T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-19T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-19T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-19T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-19T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-06-19T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
750778,Church Road Tupsley - Hereford,2023-06-19T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.87
750778,Church Road Tupsley - Hereford,2023-06-19T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-19T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-19T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-19T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-19T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-19T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-19T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-19T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
750778,Church Road Tupsley - Hereford,2023-06-19T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
750778,Church Road Tupsley - Hereford,2023-06-19T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
750778,Church Road Tupsley - Hereford,2023-06-19T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-19T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
750778,Church Road Tupsley - Hereford,2023-06-19T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
750778,Church Road Tupsley - Hereford,2023-06-19T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-19T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-19T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-19T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-19T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-19T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
750778,Church Road Tupsley - Hereford,2023-06-19T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-19T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
750778,Church Road Tupsley - Hereford,2023-06-19T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-19T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
750778,Church Road Tupsley - Hereford,2023-06-19T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
750778,Church Road Tupsley - Hereford,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.27
750778,Church Road Tupsley - Hereford,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
750778,Church Road Tupsley - Hereford,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.67
750778,Church Road Tupsley - Hereford,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
750778,Church Road Tupsley - Hereford,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
750778,Church Road Tupsley - Hereford,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
750778,Church Road Tupsley - Hereford,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.51
750778,Church Road Tupsley - Hereford,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.61
750778,Church Road Tupsley - Hereford,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.92
750778,Church Road Tupsley - Hereford,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
750778,Church Road Tupsley - Hereford,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
750778,Church Road Tupsley - Hereford,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
750778,Church Road Tupsley - Hereford,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
750778,Church Road Tupsley - Hereford,2023-06-19T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-19T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
750778,Church Road Tupsley - Hereford,2023-06-19T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-19T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.33
750778,Church Road Tupsley - Hereford,2023-06-19T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.97
750778,Church Road Tupsley - Hereford,2023-06-19T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.93
750778,Church Road Tupsley - Hereford,2023-06-19T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-19T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.7
750778,Church Road Tupsley - Hereford,2023-06-19T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.9
750778,Church Road Tupsley - Hereford,2023-06-19T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-19T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-19T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-19T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-19T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.55
750778,Church Road Tupsley - Hereford,2023-06-19T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-06-19T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.73
750778,Church Road Tupsley - Hereford,2023-06-19T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-19T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-19T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-19T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-19T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-19T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-19T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-19T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.21
750778,Church Road Tupsley - Hereford,2023-06-19T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
750778,Church Road Tupsley - Hereford,2023-06-19T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.13
750778,Church Road Tupsley - Hereford,2023-06-19T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-19T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-19T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-19T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-19T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-19T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-19T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-19T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-06-19T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
750778,Church Road Tupsley - Hereford,2023-06-19T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
750778,Church Road Tupsley - Hereford,2023-06-19T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-19T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-19T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-19T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-19T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-19T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-19T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-19T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-19T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.63
750778,Church Road Tupsley - Hereford,2023-06-19T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-19T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-06-19T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-19T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.3
750778,Church Road Tupsley - Hereford,2023-06-19T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
750778,Church Road Tupsley - Hereford,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.43
750778,Church Road Tupsley - Hereford,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
750778,Church Road Tupsley - Hereford,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.66
750778,Church Road Tupsley - Hereford,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
750778,Church Road Tupsley - Hereford,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
750778,Church Road Tupsley - Hereford,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
750778,Church Road Tupsley - Hereford,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
750778,Church Road Tupsley - Hereford,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
750778,Church Road Tupsley - Hereford,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.66
750778,Church Road Tupsley - Hereford,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.78
750778,Church Road Tupsley - Hereford,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.41
750778,Church Road Tupsley - Hereford,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
750778,Church Road Tupsley - Hereford,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
750778,Church Road Tupsley - Hereford,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
750778,Church Road Tupsley - Hereford,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
750778,Church Road Tupsley - Hereford,2023-06-19T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-19T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
750778,Church Road Tupsley - Hereford,2023-06-19T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-19T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.23
750778,Church Road Tupsley - Hereford,2023-06-19T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.71
750778,Church Road Tupsley - Hereford,2023-06-19T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.46
750778,Church Road Tupsley - Hereford,2023-06-19T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-19T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-19T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-19T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-19T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-19T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-19T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-19T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.54
750778,Church Road Tupsley - Hereford,2023-06-19T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-06-19T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.05
750778,Church Road Tupsley - Hereford,2023-06-19T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-19T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-19T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-19T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-19T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
750778,Church Road Tupsley - Hereford,2023-06-19T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-19T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-19T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.24
750778,Church Road Tupsley - Hereford,2023-06-19T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.18
750778,Church Road Tupsley - Hereford,2023-06-19T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-06-19T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-19T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
750778,Church Road Tupsley - Hereford,2023-06-19T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-19T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-19T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-19T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-19T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-19T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.01
750778,Church Road Tupsley - Hereford,2023-06-19T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
750778,Church Road Tupsley - Hereford,2023-06-19T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-06-19T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
750778,Church Road Tupsley - Hereford,2023-06-19T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-19T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-19T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-19T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
750778,Church Road Tupsley - Hereford,2023-06-19T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-19T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-19T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-19T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.55
750778,Church Road Tupsley - Hereford,2023-06-19T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-19T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-06-19T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
750778,Church Road Tupsley - Hereford,2023-06-19T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
750778,Church Road Tupsley - Hereford,2023-06-19T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
750778,Church Road Tupsley - Hereford,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.85
750778,Church Road Tupsley - Hereford,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
750778,Church Road Tupsley - Hereford,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.34
750778,Church Road Tupsley - Hereford,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
750778,Church Road Tupsley - Hereford,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
750778,Church Road Tupsley - Hereford,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
750778,Church Road Tupsley - Hereford,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.31
750778,Church Road Tupsley - Hereford,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.94
750778,Church Road Tupsley - Hereford,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.9
750778,Church Road Tupsley - Hereford,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
750778,Church Road Tupsley - Hereford,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
750778,Church Road Tupsley - Hereford,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
750778,Church Road Tupsley - Hereford,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
750778,Church Road Tupsley - Hereford,2023-06-19T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-19T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
750778,Church Road Tupsley - Hereford,2023-06-19T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-19T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.1
750778,Church Road Tupsley - Hereford,2023-06-19T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.4
750778,Church Road Tupsley - Hereford,2023-06-19T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.54
750778,Church Road Tupsley - Hereford,2023-06-19T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-19T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-19T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-06-19T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.8
